ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
512,2014-01-17,219.29999999999998,5293.333333333333,0.0,97.46666666666667,23.56646410579345
512,2014-01-18,219.22916666666666,5210.416666666667,0.0,97.43518518518518,23.933759163001465
512,2014-01-19,219.20833333333334,5166.25,0.0,97.42592592592592,24.13607683415329
512,2014-01-20,219.22083333333333,5233.75,0.0,97.43148148148148,23.82615091685906
512,2014-01-21,219.19583333333333,5178.75,0.0,97.42037037037036,24.076446348593343
512,2014-01-22,219.13750000000002,5209.166666666667,0.0,97.39444444444445,23.929492481203006
512,2014-01-23,211.42499999999998,5077.916666666667,0.0,93.96666666666667,23.68404119143349
512,2014-01-24,219.10416666666666,5252.083333333333,0.0,97.37962962962963,23.730345762263653
512,2014-01-25,219.10416666666666,5255.416666666667,0.0,97.37962962962963,23.715294405243267
512,2014-01-26,219.14583333333334,5207.083333333333,0.0,97.39814814814814,23.939976927796007
512,2014-01-27,219.13750000000002,5196.25,0.0,97.39444444444445,23.988975623446397
512,2014-01-28,208.88333333333333,4992.083333333333,0.0,92.83703703703704,23.801646495840632
512,2014-01-29,219.1875,5247.083333333333,0.0,97.41666666666666,23.7619927737632
512,2014-01-30,219.17916666666667,5207.5,0.0,97.41296296296296,23.94170253907292
512,2014-01-31,219.17499999999998,5308.75,0.0,97.4111111111111,23.484633074326972
512,2014-02-01,219.26250000000002,5420.833333333333,0.0,97.45,23.00823712528824
512,2014-02-02,219.25,5374.583333333333,0.0,97.44444444444444,23.204907357159467
512,2014-02-03,219.21666666666667,5340.833333333333,0.0,97.42962962962962,23.347994486919433
512,2014-02-04,219.20000000000002,5287.916666666667,0.0,97.42222222222222,23.579847135765505
512,2014-02-05,219.25833333333333,5367.916666666667,0.0,97.44814814814814,23.234609692359438
512,2014-02-06,219.22083333333333,5212.083333333333,0.0,97.43148148148148,23.925196391931138
512,2014-02-07,219.19583333333333,5192.083333333333,0.0,97.42037037037036,24.014617740684265
512,2014-02-08,219.1875,5239.166666666667,0.0,97.41666666666666,23.79789844122793
512,2014-02-09,219.1875,5289.166666666667,0.0,97.41666666666666,23.57293012446825
512,2014-02-10,219.20833333333334,5277.5,0.0,97.42592592592592,23.627286962471704
512,2014-02-11,219.20833333333334,5265.833333333333,0.0,97.42592592592592,23.679634172073637
512,2014-02-12,211.66666666666666,5171.25,0.0,94.07407407407408,23.283162785700853
512,2014-02-13,202.66666666666666,5124.166666666667,0.0,90.07407407407408,22.498010516615167
512,2014-02-14,200.47916666666666,5144.583333333333,0.0,89.10185185185185,22.166854971518045
512,2014-02-15,219.375,5452.5,0.0,97.5,22.886348005502064
512,2014-02-16,219.375,5563.75,0.0,97.5,22.428723882273648
512,2014-02-17,219.29166666666666,5580.0,0.0,97.46296296296296,22.354912136598962
512,2014-02-18,219.28333333333333,5615.0,0.0,97.45925925925927,22.21472296428218
512,2014-02-19,219.42499999999998,5660.0,0.0,97.52222222222223,22.052341725559476
512,2014-02-20,219.4375,5722.916666666667,0.0,97.52777777777779,21.81114488532945
512,2014-02-21,169.65833333333333,4411.666666666667,0.0,75.40370370370371,21.87547758468707
512,2014-02-22,194.44583333333333,5087.5,0.0,86.42037037037036,21.740987032487034
512,2014-02-23,202.03333333333333,5307.083333333333,0.0,89.79259259259258,21.654699432100703
512,2014-02-24,206.92499999999998,5407.916666666667,0.0,91.96666666666667,21.76546806379536
512,2014-02-25,214.28333333333333,5474.166666666667,0.0,95.23703703703704,22.266677322778712
512,2014-02-26,219.21666666666667,5549.583333333333,0.0,97.42962962962962,22.469749480691743
512,2014-02-27,219.16666666666666,5428.75,0.0,97.4074074074074,22.964642975925496
512,2014-02-28,219.1875,5408.75,0.0,97.41666666666666,23.051750635544256
512,2014-03-01,219.1875,5514.583333333333,0.0,97.41666666666666,22.609352096713256
512,2014-03-02,219.1875,5557.5,0.0,97.41666666666666,22.434755960413852
512,2014-03-03,219.20000000000002,5483.333333333333,0.0,97.42222222222222,22.739501519756843
512,2014-03-04,219.17499999999998,5488.333333333333,0.0,97.4111111111111,22.716194199817792
512,2014-03-05,210.625,5491.25,0.0,93.61111111111111,21.818442218681238
512,2014-03-06,204.625,5337.916666666667,0.0,90.94444444444446,21.805795800483956
512,2014-03-07,178.22916666666666,4701.666666666667,0.0,79.21296296296296,21.563138810114616
512,2014-03-08,215.15833333333333,5643.75,0.0,95.62592592592593,21.68579968007875
512,2014-03-09,215.11249999999998,5659.583333333333,0.0,95.60555555555555,21.62052455274976
512,2014-03-10,209.95833333333334,5621.666666666667,0.0,93.31481481481482,21.24482038739006
512,2014-03-11,206.58333333333334,5512.916666666667,0.0,91.81481481481481,21.3156652306452
512,2014-03-12,199.91666666666666,5365.416666666667,0.0,88.85185185185185,21.19486163961585
512,2014-03-13,185.3125,4781.25,0.0,82.36111111111111,22.04693899782135
512,2014-03-14,194.72083333333333,5115.0,0.0,86.5425925925926,21.654682442706637
512,2014-03-15,201.27916666666667,5275.416666666667,0.0,89.4574074074074,21.70336611115499
512,2014-03-16,204.22916666666666,5347.916666666667,0.0,90.76851851851852,21.722918452149067
512,2014-03-17,204.20833333333334,5342.916666666667,0.0,90.75925925925927,21.74102914034677
512,2014-03-18,204.83333333333334,5391.25,0.0,91.03703703703704,21.612061725532623
512,2014-03-19,204.0,5342.916666666667,0.0,90.66666666666666,21.718848943304998
512,2014-03-20,203.75,5363.333333333333,0.0,90.55555555555556,21.609656619018022
512,2014-03-21,198.91666666666666,5261.666666666667,0.0,88.40740740740742,21.504674796747967
512,2014-03-22,190.64583333333334,5069.166666666667,0.0,84.73148148148148,21.393201682283962
512,2014-03-23,187.625,4999.583333333333,0.0,83.38888888888889,21.347249770814233
512,2014-03-24,182.8125,4862.916666666667,0.0,81.25,21.38425370576643
512,2014-03-25,179.02083333333334,4822.916666666667,0.0,79.56481481481481,21.11440532757379
512,2014-03-26,172.625,4639.166666666667,0.0,76.72222222222223,21.166485539788034
512,2014-03-27,173.70833333333334,4699.166666666667,0.0,77.20370370370371,21.027364485428855
512,2014-03-28,169.41666666666666,4617.916666666667,0.0,75.29629629629629,20.86868477247436
512,2014-03-29,180.41666666666666,4827.916666666667,0.0,80.18518518518518,21.256997784873853
512,2014-03-30,169.14583333333334,4560.416666666667,0.0,75.17592592592592,21.098025734734275
512,2014-03-31,157.875,4430.416666666667,0.0,70.16666666666667,20.27000376187341
512,2014-04-01,139.83333333333334,3912.9166666666665,0.0,62.14814814814815,20.328023284705214
512,2014-04-02,188.20833333333334,4850.416666666667,0.0,83.64814814814815,22.07216018096956
512,2014-04-03,202.70833333333334,5232.5,0.0,90.0925925925926,22.036742846525453
512,2014-04-04,203.4375,5356.666666666667,0.0,90.41666666666667,21.603366132545116
512,2014-04-05,203.70833333333334,5432.5,0.0,90.53703703703704,21.330159278007873
512,2014-04-06,196.58333333333334,5207.5,0.0,87.37037037037037,21.473481090307782
512,2014-04-07,180.79166666666666,4785.416666666667,0.0,80.35185185185185,21.490359889711215
512,2014-04-08,120.70833333333333,3194.5833333333335,0.0,53.648148148148145,21.49354593278553
512,2014-04-09,136.25,3549.1666666666665,0.0,60.55555555555555,21.83710965015262
512,2014-04-10,144.67916666666667,3659.5833333333335,0.0,64.30185185185185,22.48844339443622
512,2014-04-11,163.59166666666667,4039.5833333333335,0.0,72.70740740740742,23.03613649647584
512,2014-04-12,146.0625,3578.75,0.0,64.91666666666667,23.21626790080335
512,2014-04-13,158.83333333333334,3935.8333333333335,0.0,70.5925925925926,22.95567083068671
512,2014-04-14,157.47916666666666,3865.8333333333335,0.0,69.99074074074075,23.172080010059638
512,2014-04-15,165.47916666666666,4349.166666666667,0.0,73.5462962962963,21.643241840710225
512,2014-04-16,185.55416666666667,4790.833333333333,0.0,82.46851851851852,22.031531425755205
512,2014-04-17,190.27916666666667,5131.666666666667,0.0,84.56851851851852,21.09200376204395
512,2014-04-18,177.16666666666666,4920.0,0.0,78.74074074074075,20.483395438121047
512,2014-04-19,180.625,4880.416666666667,0.0,80.27777777777779,21.052612481857764
512,2014-04-20,194.20833333333334,5017.5,0.0,86.31481481481481,22.01737391352488
512,2014-04-21,195.47083333333333,4967.083333333333,0.0,86.87592592592594,22.385435925397758
512,2014-04-22,189.32083333333333,4726.25,0.0,84.14259259259259,22.785929795174702
512,2014-04-23,194.77083333333334,4934.583333333333,0.0,86.56481481481481,22.452177798418194
512,2014-04-24,194.83333333333334,5029.583333333333,0.0,86.59259259259258,22.03516416756413
512,2014-04-25,194.875,5022.083333333333,0.0,86.61111111111111,22.07279100638845
512,2014-04-26,194.77083333333334,4956.666666666667,0.0,86.56481481481481,22.352147080251065
512,2014-04-27,194.85416666666666,4934.166666666667,0.0,86.60185185185185,22.463680825311037
512,2014-04-28,195.0,4944.583333333333,0.0,86.66666666666667,22.433133900733125
512,2014-04-29,194.97916666666666,4911.666666666667,0.0,86.6574074074074,22.581061955661124
512,2014-04-30,194.875,4972.083333333333,0.0,86.61111111111111,22.29475823347021
512,2014-05-01,194.97083333333333,5021.666666666667,0.0,86.65370370370371,22.085478067264077
512,2014-05-02,194.94583333333333,4993.333333333333,0.0,86.64259259259259,22.207948236537604
512,2014-05-03,194.95833333333334,4978.75,0.0,86.64814814814815,22.274426032861886
512,2014-05-04,194.89583333333334,4996.666666666667,0.0,86.62037037037037,22.187440932844115
512,2014-05-05,192.72916666666666,4821.25,0.0,85.6574074074074,22.739076858813696
512,2014-05-06,160.38750000000002,3925.0,0.0,71.28333333333333,23.244269108280253
512,2014-05-07,219.33333333333334,5226.666666666667,0.0,97.48148148148148,23.870684523809523
512,2014-05-08,219.52916666666667,5291.25,0.0,97.56851851851852,23.600379426201535
512,2014-05-09,219.60416666666666,5304.166666666667,0.0,97.60185185185185,23.550951165226497
512,2014-05-10,219.4375,5292.5,0.0,97.52777777777779,23.58495315698315
512,2014-05-11,219.29166666666666,5291.25,0.0,97.46296296296296,23.574847100821586
512,2014-05-12,219.4375,5284.583333333333,0.0,97.52777777777779,23.620285027201767
512,2014-05-13,219.51250000000002,5314.583333333333,0.0,97.5611111111111,23.49497961583693
512,2014-05-14,174.46666666666667,4236.666666666667,0.0,77.54074074074073,23.42465512719643
512,2014-05-15,140.41666666666666,3420.0,0.0,62.40740740740741,23.3548773554256
512,2014-05-16,219.3125,5353.75,0.0,97.47222222222223,23.301846447194333
512,2014-05-17,219.29166666666666,5347.5,0.0,97.46296296296296,23.32686483819022
512,2014-05-18,219.33333333333334,5335.833333333333,0.0,97.48148148148148,23.38231037534489
512,2014-05-19,219.375,5330.0,0.0,97.5,23.41234756097561
512,2014-05-20,219.47083333333333,5326.666666666667,0.0,97.5425925925926,23.437232608468918
512,2014-05-21,199.89583333333334,4888.333333333333,0.0,88.8425925925926,23.260977809978403
512,2014-05-22,203.29999999999998,5002.5,0.0,90.35555555555555,23.117204730967845
512,2014-05-23,219.20000000000002,5382.916666666667,0.0,97.42222222222222,23.16369997677839
512,2014-05-24,219.23749999999998,5404.166666666667,0.0,97.43888888888888,23.07656399383192
512,2014-05-25,219.33333333333334,5471.666666666667,0.0,97.48148148148148,22.801847903340438
512,2014-05-26,219.45000000000002,5510.833333333333,0.0,97.53333333333333,22.65183275366702
512,2014-05-27,199.77083333333334,5122.083333333333,0.0,88.78703703703704,22.185564277773256
512,2014-05-28,219.125,5617.083333333333,0.0,97.38888888888889,22.190449521548846
512,2014-05-29,218.9375,5618.75,0.0,97.30555555555556,22.164885057471263
512,2014-05-30,175.29166666666666,4508.333333333333,0.0,77.9074074074074,22.117207332101046
512,2014-05-31,219.32083333333333,5602.916666666667,0.0,97.47592592592592,22.266438734785947
512,2014-06-01,211.01250000000002,5410.416666666667,0.0,93.78333333333335,22.185157104351173
512,2014-06-02,219.45833333333334,5670.0,0.0,97.53703703703704,22.016792817950225
512,2014-06-03,219.34166666666667,5675.833333333333,0.0,97.48518518518519,21.982472715704986
512,2014-06-04,219.34583333333333,5662.916666666667,0.0,97.48703703703704,22.03303154048022
512,2014-06-05,219.16666666666666,5649.583333333333,0.0,97.4074074074074,22.066991174373722
512,2014-06-06,219.17499999999998,5640.833333333333,0.0,97.4111111111111,22.102061604372874
512,2014-06-07,219.02083333333334,5600.0,0.0,97.3425925925926,22.247562624007937
512,2014-06-08,202.64583333333334,5158.75,0.0,90.06481481481482,22.344890692728104
512,2014-06-09,209.02083333333334,5279.166666666667,0.0,92.89814814814815,22.522118521441726
512,2014-06-10,218.14583333333334,5487.5,0.0,96.95370370370371,22.612960642875223
512,2014-06-11,219.04166666666666,5509.583333333333,0.0,97.35185185185186,22.614813834480323
512,2014-06-12,214.04166666666666,5385.833333333333,0.0,95.12962962962963,22.60635025014183
512,2014-06-13,173.8125,4397.5,0.0,77.25,22.48330727686185
512,2014-06-14,216.60416666666666,5476.25,0.0,96.26851851851852,22.49927781582084
512,2014-06-15,216.1875,5466.25,0.0,96.08333333333333,22.497078664532356
512,2014-06-16,144.26250000000002,3669.5833333333335,0.0,64.11666666666666,22.362571250141933
512,2014-06-17,32.32083333333333,858.3333333333334,0.0,14.364814814814816,21.419612459546926
512,2014-06-18,165.0,4192.5,0.0,73.33333333333333,22.387000596302922
512,2014-06-19,185.8125,4630.833333333333,0.0,82.58333333333333,22.824475886269568
512,2014-06-20,215.9375,5259.583333333333,0.0,95.97222222222223,23.354026380416695
512,2014-06-21,218.97916666666666,5256.25,0.0,97.32407407407408,23.698007002246
512,2014-06-22,219.04166666666666,5304.583333333333,0.0,97.35185185185186,23.48878197575472
512,2014-06-23,219.14583333333334,5331.666666666667,0.0,97.39814814814814,23.380579217463794
512,2014-06-24,201.77083333333334,4922.083333333333,0.0,89.67592592592592,23.318169954005473
512,2014-06-25,214.58333333333334,5303.333333333333,0.0,95.37037037037037,23.01611931699141
512,2014-06-26,217.41666666666666,5424.583333333333,0.0,96.62962962962963,22.798773587321094
512,2014-06-27,217.58333333333334,5370.416666666667,0.0,96.70370370370371,23.046378048465098
512,2014-06-28,208.5,5215.833333333333,0.0,92.66666666666666,22.73879213931938
512,2014-06-29,204.8125,5118.75,0.0,91.02777777777777,22.760278795278797
512,2014-06-30,163.5625,4021.6666666666665,0.0,72.69444444444444,23.13463789888106
512,2014-07-01,191.39583333333334,4622.5,0.0,85.06481481481481,23.55269439937504
512,2014-07-02,216.52083333333334,5284.583333333333,0.0,96.23148148148148,23.306334594864516
512,2014-07-03,215.88750000000002,5385.416666666667,0.0,95.95,22.80306499032882
512,2014-07-04,214.27916666666667,5279.583333333333,0.0,95.23518518518517,23.086884881487908
512,2014-07-05,214.35416666666666,5144.583333333333,0.0,95.26851851851852,23.701004967468478
512,2014-07-06,209.625,5026.25,0.0,93.16666666666666,23.723787615021138
512,2014-07-07,196.29166666666666,4792.916666666667,0.0,87.24074074074075,23.296303862760436
512,2014-07-08,214.5625,5194.583333333333,0.0,95.36111111111111,23.495686612657416
512,2014-07-09,214.27083333333334,5225.416666666667,0.0,95.23148148148148,23.325296361268368
512,2014-07-10,214.33333333333334,5223.75,0.0,95.25925925925925,23.339544282257847
512,2014-07-11,214.27083333333334,5244.166666666667,0.0,95.23148148148148,23.24189906774723
512,2014-07-12,214.45833333333334,5297.083333333333,0.0,95.31481481481482,23.02985264427489
512,2014-07-13,214.375,5367.083333333333,0.0,95.27777777777777,22.720654452294077
512,2014-07-14,207.33333333333334,5145.416666666667,0.0,92.14814814814815,22.9210030501795
512,2014-07-15,219.375,5409.583333333333,0.0,97.5,23.067915735962412
512,2014-07-16,212.125,5237.916666666667,0.0,94.27777777777779,23.03659613395911
512,2014-07-17,209.33333333333334,5129.166666666667,0.0,93.03703703703704,23.21542377470891
512,2014-07-18,209.35416666666666,5125.416666666667,0.0,93.04629629629629,23.23472143186191
512,2014-07-19,209.41666666666666,5126.25,0.0,93.07407407407408,23.237879649949875
512,2014-07-20,209.27083333333334,5132.083333333333,0.0,93.00925925925925,23.19530256285351
512,2014-07-21,209.1875,5172.916666666667,0.0,92.97222222222223,23.003042690294
512,2014-07-22,209.39583333333334,5170.833333333333,0.0,93.06481481481481,23.03522898200376
512,2014-07-23,209.39583333333334,5202.5,0.0,93.06481481481481,22.895017753216933
512,2014-07-24,162.72916666666666,4084.1666666666665,0.0,72.32407407407408,22.664543800584912
512,2014-07-25,194.52083333333334,4860.833333333333,0.0,86.4537037037037,22.763572918452482
512,2014-07-26,194.52083333333334,4701.25,0.0,86.4537037037037,23.536279506041534
512,2014-07-27,189.97083333333333,4615.416666666667,0.0,84.43148148148148,23.4132149198038
512,2014-07-28,190.00833333333333,4652.5,0.0,84.44814814814815,23.231181861603677
512,2014-07-29,198.64583333333334,4905.416666666667,0.0,88.28703703703704,23.035020102494407
512,2014-07-30,200.41666666666666,4943.75,0.0,89.07407407407408,23.06016294423374
512,2014-07-31,205.91666666666666,4922.083333333333,0.0,91.51851851851852,23.79729394170264
512,2014-08-01,212.79166666666666,5177.916666666667,0.0,94.57407407407408,23.37677503285856
512,2014-08-02,218.79166666666666,5225.833333333333,0.0,97.24074074074073,23.815530484239623
512,2014-08-03,218.97916666666666,5180.0,0.0,97.32407407407408,24.046843495280996
512,2014-08-04,215.89583333333334,5239.583333333333,0.0,95.95370370370371,23.438647448641483
512,2014-08-05,190.59583333333333,4877.083333333333,0.0,84.70925925925926,22.229938630215006
512,2014-08-06,182.48749999999998,4677.916666666667,0.0,81.10555555555555,22.190427986104925
512,2014-08-07,197.625,4867.916666666667,0.0,87.83333333333333,23.093182401780364
512,2014-08-08,215.41666666666666,5095.833333333333,0.0,95.74074074074073,24.04634777868629
512,2014-08-09,218.95833333333334,5097.916666666667,0.0,97.31481481481481,24.4317054897153
512,2014-08-10,219.04166666666666,5079.583333333333,0.0,97.35185185185186,24.529216908648454
512,2014-08-11,219.25,5045.416666666667,0.0,97.44444444444444,24.718812453546946
512,2014-08-12,219.27083333333334,5064.166666666667,0.0,97.45370370370371,24.629631534199987
512,2014-08-13,219.27083333333334,5131.25,0.0,97.45370370370371,24.307636351333063
512,2014-08-14,218.39583333333334,5226.666666666667,0.0,97.06481481481481,23.76865367240646
512,2014-08-15,216.35416666666666,5186.666666666667,0.0,96.1574074074074,23.728045335261353
512,2014-08-16,201.5,5015.0,0.0,89.55555555555556,22.855417082087072
512,2014-08-17,186.28333333333333,4640.0,0.0,82.7925925925926,22.837105483716474
512,2014-08-18,192.04999999999998,4693.75,0.0,85.35555555555555,23.274448291167328
512,2014-08-19,153.3125,3755.4166666666665,0.0,68.1388888888889,23.222259514035283
512,2014-08-20,179.79166666666666,4401.25,0.0,79.9074074074074,23.236919751333268
512,2014-08-21,209.22916666666666,4862.5,0.0,92.99074074074073,24.47640602684947
512,2014-08-22,219.0625,5227.083333333333,0.0,97.36111111111111,23.839308489438025
512,2014-08-23,218.02083333333334,5218.75,0.0,96.89814814814814,23.763835662009313
512,2014-08-24,218.39583333333334,5197.916666666667,0.0,97.06481481481481,23.90011957247829
512,2014-08-25,219.0625,5176.25,0.0,97.36111111111111,24.073422281252515
512,2014-08-26,217.02083333333334,5172.083333333333,0.0,96.45370370370371,23.868270495985392
512,2014-08-27,210.80416666666667,5080.833333333333,0.0,93.69074074074074,23.600938849707504
512,2014-08-28,136.67499999999998,3327.9166666666665,0.0,60.74444444444445,23.361551270815074
512,2014-08-29,204.95833333333334,4926.25,0.0,91.0925925925926,23.666507372635255
512,2014-08-30,218.16666666666666,5189.166666666667,0.0,96.96296296296296,23.91529896686473
512,2014-08-31,206.45833333333334,4946.666666666667,0.0,91.75925925925927,23.741317104672056
512,2014-09-01,219.09583333333333,5285.0,0.0,97.37592592592593,23.58164866498476
512,2014-09-02,64.05,1545.0,0.0,28.46666666666667,23.581731391585762
512,2014-09-03,0.0,0.0,0.0,0.0,0.0
512,2014-09-04,0.0,0.0,0.0,0.0,0.0
512,2014-09-05,0.0,0.4166666666666667,0.0,0.0,0.0
512,2014-09-06,50.166666666666664,1500.0,0.0,22.296296296296298,19.024314814814815
512,2014-09-07,92.825,2565.4166666666665,0.0,41.25555555555556,20.582213740458016
512,2014-09-08,115.425,2917.5,0.0,51.300000000000004,22.504742930591256
512,2014-09-09,112.25,2930.0,0.0,49.888888888888886,21.792335039817974
512,2014-09-10,134.91666666666666,3299.5833333333335,0.0,59.96296296296296,23.25902681314981
512,2014-09-11,155.5625,3867.5,0.0,69.1388888888889,22.88019015298427
512,2014-09-12,157.35416666666666,3846.6666666666665,0.0,69.93518518518519,23.269054195551703
512,2014-09-13,163.97916666666666,4028.3333333333335,0.0,72.87962962962963,23.15518807750655
512,2014-09-14,173.9375,4268.75,0.0,77.30555555555556,23.178084431429966
512,2014-09-15,179.9375,4385.833333333333,0.0,79.97222222222223,23.33751425042751
512,2014-09-16,191.20833333333334,4596.25,0.0,84.98148148148148,23.664002961351343
512,2014-09-17,197.15833333333333,4827.916666666667,0.0,87.62592592592593,23.22952935761342
512,2014-09-18,201.50833333333333,4913.333333333333,0.0,89.55925925925926,23.32930602668476
512,2014-09-19,212.22083333333333,5204.166666666667,0.0,94.32037037037037,23.196467707499334
512,2014-09-20,203.86249999999998,5100.416666666667,0.0,90.60555555555555,22.73613961277673
512,2014-09-21,210.02083333333334,5181.666666666667,0.0,93.34259259259258,23.05568041706873
512,2014-09-22,218.85416666666666,5284.583333333333,0.0,97.26851851851852,23.557494940734315
512,2014-09-23,218.9375,5229.166666666667,0.0,97.30555555555556,23.816213147410355
512,2014-09-24,218.99166666666667,5280.0,0.0,97.32962962962964,23.592757523148148
512,2014-09-25,219.04999999999998,5224.166666666667,0.0,97.35555555555555,23.851256978784495
512,2014-09-26,219.0,5176.25,0.0,97.33333333333334,24.066553972470416
512,2014-09-27,218.97916666666666,5325.0,0.0,97.32407407407408,23.392046817944703
512,2014-09-28,219.04166666666666,5360.833333333333,0.0,97.35185185185186,23.242319550235763
512,2014-09-29,219.02083333333334,5449.166666666667,0.0,97.3425925925926,22.863376790538815
512,2014-09-30,218.95000000000002,5195.833333333333,0.0,97.31111111111112,23.970372093023254
512,2014-10-01,218.94583333333333,5494.583333333333,0.0,97.30925925925925,22.666630140795228
512,2014-10-02,210.16666666666666,5355.416666666667,0.0,93.4074074074074,22.323156720869317
512,2014-10-03,218.97916666666666,5475.833333333333,0.0,97.32407407407408,22.74770646274032
512,2014-10-04,199.91666666666666,4800.0,0.0,88.85185185185185,23.691513310185183
512,2014-10-05,194.52083333333334,5016.666666666667,0.0,86.4537037037037,22.05646525470653
512,2014-10-06,210.04166666666666,5340.833333333333,0.0,93.35185185185185,22.370797576324954
512,2014-10-07,219.32500000000002,5507.916666666667,0.0,97.47777777777779,22.650918375066194
512,2014-10-08,219.23749999999998,5403.333333333333,0.0,97.43888888888888,23.080122995064773
512,2014-10-09,196.1875,5009.583333333333,0.0,87.19444444444444,22.276900523995675
512,2014-10-10,199.375,5091.666666666667,0.0,88.61111111111111,22.27387479541735
512,2014-10-11,171.54166666666666,4422.083333333333,0.0,76.24074074074075,22.06620967995226
512,2014-10-12,177.14583333333334,4530.0,0.0,78.73148148148148,22.24425052121658
512,2014-10-13,165.97083333333333,4470.833333333333,0.0,73.76481481481481,21.11681096613855
512,2014-10-14,165.46666666666667,4440.0,0.0,73.54074074074074,21.198863863863863
512,2014-10-15,193.95000000000002,5011.25,0.0,86.2,22.015510102269893
512,2014-10-16,194.75833333333333,4988.75,0.0,86.55925925925926,22.206972076060023
512,2014-10-17,180.47916666666666,4627.083333333333,0.0,80.21296296296296,22.187317274500977
512,2014-10-18,218.5,5402.083333333333,0.0,97.11111111111111,23.007805630543768
512,2014-10-19,212.35416666666666,5317.5,0.0,94.37962962962962,22.71633821762524
512,2014-10-20,219.04166666666666,5355.833333333333,0.0,97.35185185185186,23.264017685804678
512,2014-10-21,211.52083333333334,5242.916666666667,0.0,94.00925925925925,22.949077459005533
512,2014-10-22,217.5625,5414.583333333333,0.0,96.69444444444444,22.856200461716043
512,2014-10-23,208.52083333333334,5292.083333333333,0.0,92.67592592592592,22.4134038002257
512,2014-10-24,167.39583333333334,4448.333333333333,0.0,74.39814814814815,21.405844105157986
512,2014-10-25,185.20000000000002,4765.0,0.0,82.31111111111112,22.108695348023787
512,2014-10-26,176.5625,4634.583333333333,0.0,78.47222222222221,21.67069360783961
512,2014-10-27,177.65416666666667,4732.083333333333,0.0,78.95740740740742,21.355416776730944
512,2014-10-28,191.5,4823.75,0.0,85.11111111111111,22.58234430336011
512,2014-10-29,183.25,4617.5,0.0,81.44444444444444,22.574706731636887
512,2014-10-30,208.52083333333334,5095.416666666667,0.0,92.67592592592592,23.278488974296067
512,2014-10-31,204.04166666666666,5032.5,0.0,90.68518518518518,23.063229287409616
512,2014-11-01,207.04166666666666,5110.0,0.0,92.01851851851852,23.04739753207219
512,2014-11-02,191.8125,4819.166666666667,0.0,85.25,22.640707677675945
512,2014-11-03,189.91666666666666,4787.5,0.0,84.4074074074074,22.565207426747897
512,2014-11-04,180.83333333333334,4573.333333333333,0.0,80.37037037037037,22.4921343537415
512,2014-11-05,185.625,4727.5,0.0,82.5,22.33520624008461
512,2014-11-06,204.625,5005.0,0.0,90.94444444444446,23.256247918747917
512,2014-11-07,208.5,4982.916666666667,0.0,92.66666666666666,23.80167238063383
512,2014-11-08,218.95833333333334,5352.5,0.0,97.31481481481481,23.2696494369194
512,2014-11-09,213.70833333333334,5526.666666666667,0.0,94.98148148148148,21.995975321672695
512,2014-11-10,219.08333333333334,5512.916666666667,0.0,97.37037037037038,22.605439246214697
512,2014-11-11,212.0,5194.583333333333,0.0,94.22222222222221,23.215079810700246
512,2014-11-12,219.10416666666666,5387.916666666667,0.0,97.37962962962963,23.132086330007994
512,2014-11-13,218.95000000000002,5403.333333333333,0.0,97.31111111111112,23.049856570018505
512,2014-11-14,149.27916666666667,3855.4166666666665,0.0,66.34629629629629,22.024847977232607
512,2014-11-15,218.92916666666667,5148.75,0.0,97.30185185185185,24.187270238191577
512,2014-11-16,218.94583333333333,5310.0,0.0,97.30925925925925,23.45455521552626
512,2014-11-17,198.65833333333333,5035.0,0.0,88.2925925925926,22.443591250137924
512,2014-11-18,210.60416666666666,5281.666666666667,0.0,93.60185185185185,22.681982355106765
512,2014-11-19,218.82083333333333,5339.166666666667,0.0,97.25370370370369,23.31311079028146
512,2014-11-20,218.82500000000002,5284.583333333333,0.0,97.25555555555556,23.554355436410944
512,2014-11-21,218.77083333333334,5365.416666666667,0.0,97.23148148148148,23.19375177965882
512,2014-11-22,214.4375,5454.166666666667,0.0,95.30555555555556,22.36440603514133
512,2014-11-23,219.09166666666667,5485.0,0.0,97.37407407407407,22.7213569836929
512,2014-11-24,211.08333333333334,5233.333333333333,0.0,93.81481481481482,22.943548301486196
512,2014-11-25,181.60416666666666,4522.916666666667,0.0,80.71296296296296,22.83979809611546
512,2014-11-26,184.9375,4706.666666666667,0.0,82.19444444444444,22.350980435552405
512,2014-11-27,194.66666666666666,4927.083333333333,0.0,86.51851851851852,22.474328400281887
512,2014-11-28,195.97916666666666,4920.833333333333,0.0,87.10185185185185,22.65459427039232
512,2014-11-29,215.13750000000002,5379.166666666667,0.0,95.61666666666667,22.750249031758326
512,2014-11-30,219.15416666666667,5278.75,0.0,97.40185185185184,23.61585510563843
512,2014-12-01,207.70833333333334,5072.083333333333,0.0,92.31481481481481,23.294456310413757
512,2014-12-02,218.22083333333333,5394.166666666667,0.0,96.98703703703704,23.012133606261912
512,2014-12-03,215.35416666666666,5361.666666666667,0.0,95.71296296296296,22.84749054502124
512,2014-12-04,215.92499999999998,5514.166666666667,0.0,95.96666666666667,22.27450581834668
512,2014-12-05,210.97083333333333,5394.583333333333,0.0,93.76481481481483,22.245877938261117
512,2014-12-06,209.29999999999998,5253.333333333333,0.0,93.02222222222221,22.66309961928934
512,2014-12-07,208.0,5347.5,0.0,92.44444444444444,22.12572853358267
512,2014-12-08,166.27083333333334,4380.416666666667,0.0,73.89814814814815,21.59164288658486
512,2014-12-09,194.47916666666666,5011.666666666667,0.0,86.43518518518518,22.07374113180357
512,2014-12-10,194.99166666666667,4833.333333333333,0.0,86.66296296296296,22.948502011494256
512,2014-12-11,194.67499999999998,4868.333333333333,0.0,86.52222222222223,22.746517459774047
512,2014-12-12,194.6875,4792.083333333333,0.0,86.52777777777779,23.109936092513692
512,2014-12-13,194.6875,4826.666666666667,0.0,86.52777777777779,22.944352123618785
512,2014-12-14,191.35416666666666,4754.166666666667,0.0,85.0462962962963,22.89541703184341
512,2014-12-15,189.77083333333334,4775.416666666667,0.0,84.3425925925926,22.60493339731844
512,2014-12-16,212.36666666666667,5238.333333333333,0.0,94.38518518518518,23.06100646940291
512,2014-12-17,213.6875,5215.0,0.0,94.97222222222223,23.308259427932242
512,2014-12-18,211.36249999999998,5238.333333333333,0.0,93.93888888888888,22.951963490295892
512,2014-12-19,202.26250000000002,5090.0,0.0,89.89444444444445,22.603860920104783
512,2014-12-20,210.17499999999998,5248.75,0.0,93.41111111111111,22.777717710566005
512,2014-12-21,205.625,5162.916666666667,0.0,91.38888888888889,22.655092405778383
512,2014-12-22,151.64583333333334,3934.5833333333335,0.0,67.39814814814815,21.92384747078965
512,2014-12-23,200.91666666666666,5039.166666666667,0.0,89.29629629629629,22.67995975966044
512,2014-12-24,216.90833333333333,5287.916666666667,0.0,96.4037037037037,23.333327292306887
512,2014-12-25,218.52916666666667,5339.583333333333,0.0,97.12407407407407,23.28021992456756
512,2014-12-26,219.22916666666666,5328.75,0.0,97.43518518518518,23.4022721349076
512,2014-12-27,219.30416666666667,5340.416666666667,0.0,97.46851851851852,23.359136173311487
512,2014-12-28,219.22916666666666,5295.416666666667,0.0,97.43518518518518,23.54958362839982
512,2014-12-29,219.11249999999998,5275.416666666667,0.0,97.38333333333333,23.62628425874733
512,2014-12-30,219.125,5300.0,0.0,97.38888888888889,23.51803852201258
512,2014-12-31,217.79166666666666,5304.583333333333,0.0,96.79629629629629,23.354739088314613
512,2015-01-01,219.16666666666666,5375.833333333333,0.0,97.4074074074074,23.19069394925851
512,2015-01-02,219.20000000000002,5311.666666666667,0.0,97.42222222222222,23.4744148101663
512,2015-01-03,218.95833333333334,5409.166666666667,0.0,97.31481481481481,23.025875571303857
512,2015-01-04,212.71666666666667,5355.833333333333,0.0,94.54074074074073,22.592250920595404
512,2015-01-05,219.125,5456.25,0.0,97.38888888888889,22.844555173730434
512,2015-01-06,206.01250000000002,5140.0,0.0,91.56111111111112,22.79898386835279
512,2015-01-07,212.79166666666666,5309.166666666667,0.0,94.57407407407408,22.798868571129596
512,2015-01-08,217.17499999999998,5364.166666666667,0.0,96.52222222222223,23.02992931489824
512,2015-01-09,217.90833333333333,5353.75,0.0,96.84814814814816,23.15265442187459
512,2015-01-10,217.45833333333334,5349.583333333333,0.0,96.64814814814815,23.122837967650646
512,2015-01-11,214.8125,5328.75,0.0,95.47222222222223,22.930801860974274
512,2015-01-12,210.50833333333333,5309.166666666667,0.0,93.55925925925925,22.55422827394967
512,2015-01-13,208.75,5312.5,0.0,92.77777777777779,22.351803921568624
512,2015-01-14,212.79166666666666,5410.833333333333,0.0,94.57407407407408,22.370490014887825
512,2015-01-15,205.75,5286.666666666667,0.0,91.44444444444444,22.138232976040353
512,2015-01-16,170.6875,4442.5,0.0,75.86111111111111,21.855428156068278
512,2015-01-17,188.41666666666666,4908.333333333333,0.0,83.74074074074073,21.835860215053764
512,2015-01-18,201.97916666666666,5167.083333333333,0.0,89.76851851851852,22.23546152192027
512,2015-01-19,207.1875,5263.333333333333,0.0,92.08333333333333,22.391733296390118
512,2015-01-20,184.125,4784.583333333333,0.0,81.83333333333334,21.89039885047461
512,2015-01-21,177.83333333333334,4636.25,0.0,79.03703703703704,21.818825080135408
512,2015-01-22,192.3125,4895.833333333333,0.0,85.47222222222223,22.34425744680851
512,2015-01-23,197.95833333333334,4926.25,0.0,87.98148148148148,22.85821844427528
512,2015-01-24,197.83333333333334,4996.666666666667,0.0,87.92592592592592,22.521853457860793
512,2015-01-25,198.70833333333334,4974.583333333333,0.0,88.31481481481481,22.72188765111539
512,2015-01-26,191.9375,4838.75,0.0,85.30555555555556,22.563771204684404
512,2015-01-27,188.10416666666666,4701.666666666667,0.0,83.60185185185185,22.757870288313836
512,2015-01-28,182.5,4572.916666666667,0.0,81.11111111111111,22.70150341685649
512,2015-01-29,177.875,4470.416666666667,0.0,79.05555555555556,22.633511976885075
512,2015-01-30,175.08333333333334,4302.916666666667,0.0,77.81481481481481,23.145518220845034
512,2015-01-31,205.04166666666666,4948.75,0.0,91.12962962962963,23.56848390446521
512,2015-02-01,207.02083333333334,5003.333333333333,0.0,92.00925925925925,23.53637921940928
512,2015-02-02,205.39583333333334,4963.75,0.0,91.28703703703704,23.537848708693584
512,2015-02-03,200.64583333333334,4836.25,0.0,89.17592592592592,23.599697739869615
512,2015-02-04,199.875,4850.416666666667,0.0,88.83333333333333,23.44037024310626
512,2015-02-05,190.16666666666666,4722.916666666667,0.0,84.51851851851852,22.903884722834874
512,2015-02-06,192.41666666666666,4791.666666666667,0.0,85.51851851851852,22.842368115942026
512,2015-02-07,192.85416666666666,4816.666666666667,0.0,85.71296296296296,22.7754764994233
512,2015-02-08,187.0,4708.333333333333,0.0,83.11111111111111,22.59224778761062
512,2015-02-09,168.16666666666666,4190.0,0.0,74.74074074074075,22.83026385574118
512,2015-02-10,199.04166666666666,4823.333333333333,0.0,88.46296296296296,23.473711414420638
512,2015-02-11,199.0,4865.0,0.0,88.44444444444444,23.267797190818772
512,2015-02-12,195.375,4871.666666666667,0.0,86.83333333333333,22.81268816284639
512,2015-02-13,169.58333333333334,4378.333333333333,0.0,75.37037037037037,22.032276995305164
512,2015-02-14,176.58333333333334,4603.333333333333,0.0,78.48148148148148,21.82038076273232
512,2015-02-15,33.854166666666664,898.3333333333334,0.0,15.046296296296296,21.436784941249226
512,2015-02-16,45.229166666666664,1208.8888749999999,0.0,20.10185185185185,21.282235423738918
512,2015-02-17,164.5,4290.416666666667,0.0,73.11111111111111,21.809789259007477
512,2015-02-18,184.35416666666666,4620.0,0.0,81.93518518518519,22.698440506253007
512,2015-02-19,186.60416666666666,4656.666666666667,0.0,82.93518518518519,22.794560516583154
512,2015-02-20,179.45833333333334,4518.333333333333,0.0,79.75925925925927,22.59281784089512
512,2015-02-21,175.64583333333334,4432.5,0.0,78.06481481481482,22.541050166071315
512,2015-02-22,175.29166666666666,4454.166666666667,0.0,77.9074074074074,22.386172435297784
512,2015-02-23,169.5625,4401.666666666667,0.0,75.36111111111111,21.912791082923135
512,2015-02-24,163.5,4152.083333333333,0.0,72.66666666666667,22.399417962870043
512,2015-02-25,149.04166666666666,3898.75,0.0,66.24074074074075,21.74539738520181
512,2015-02-26,176.83333333333334,4550.833333333333,0.0,78.5925925925926,22.10335713849722
512,2015-02-27,175.20833333333334,4441.25,0.0,77.87037037037037,22.440605747881285
512,2015-02-28,176.9375,4437.083333333333,0.0,78.63888888888889,22.683357592262183
512,2015-03-01,175.22916666666666,4374.166666666667,0.0,77.87962962962963,22.787469835524227
512,2015-03-02,172.0625,4275.833333333333,0.0,76.47222222222221,22.890248002338723
512,2015-03-03,170.35416666666666,4256.25,0.0,75.71296296296296,22.767254853972915
512,2015-03-04,170.41666666666666,4255.416666666667,0.0,75.74074074074075,22.78006788733314
512,2015-03-05,166.85416666666666,4263.75,0.0,74.1574074074074,22.26026662106257
512,2015-03-06,161.64583333333334,4152.083333333333,0.0,71.8425925925926,22.145398059876232
512,2015-03-07,160.5625,4088.75,0.0,71.36111111111111,22.337707632732087
512,2015-03-08,160.60416666666666,4017.9166666666665,0.0,71.37962962962962,22.737406235956996
512,2015-03-09,160.64583333333334,3942.0833333333335,0.0,71.39814814814814,23.180815100588383
512,2015-03-10,154.14583333333334,3737.9166666666665,0.0,68.50925925925925,23.457796418087913
512,2015-03-11,167.6875,4020.8333333333335,0.0,74.52777777777779,23.723002590673573
512,2015-03-12,169.125,4165.833333333333,0.0,75.16666666666667,23.093563712742547
512,2015-03-13,160.60416666666666,4171.25,0.0,71.37962962962962,21.90158908533946
512,2015-03-14,155.75,4126.666666666667,0.0,69.22222222222221,21.469093295638125
512,2015-03-15,155.72916666666666,4036.6666666666665,0.0,69.21296296296296,21.944824353151667
512,2015-03-16,162.4375,4052.0833333333335,0.0,72.19444444444446,22.803051413881747
512,2015-03-17,165.41666666666666,4090.8333333333335,0.0,73.51851851851852,23.00130712297141
512,2015-03-18,165.33333333333334,4215.833333333333,0.0,73.48148148148148,22.30807142386506
512,2015-03-19,165.27083333333334,4374.583333333333,0.0,73.4537037037037,21.490403054259133
512,2015-03-20,162.97916666666666,4425.416666666667,0.0,72.43518518518518,20.948983931205472
512,2015-03-21,156.91666666666666,4255.833333333333,0.0,69.74074074074073,20.973431890868742
512,2015-03-22,155.6875,4166.25,0.0,69.19444444444444,21.25658315831583
512,2015-03-23,155.72916666666666,4080.0,0.0,69.21296296296296,21.71175023828976
512,2015-03-24,155.8125,4006.6666666666665,0.0,69.25,22.120967658069883
512,2015-03-25,153.33333333333334,3895.4166666666665,0.0,68.14814814814815,22.39070132277962
512,2015-03-26,170.29166666666666,4271.666666666667,0.0,75.68518518518519,22.67676388346989
512,2015-03-27,170.27083333333334,4290.0,0.0,75.67592592592592,22.577092236467234
512,2015-03-28,173.29166666666666,4382.916666666667,0.0,77.01851851851852,22.49052032829483
512,2015-03-29,175.20833333333334,4364.583333333333,0.0,77.87037037037037,22.834789180588704
512,2015-03-30,150.29166666666666,3575.8333333333335,0.0,66.7962962962963,23.90796822807426
512,2015-03-31,173.1093333333334,4121.167416666668,0.0,76.93748148148151,23.893802205870372
512,2015-04-01,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-02,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-03,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-04,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-05,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-06,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-07,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-08,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-09,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-10,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-11,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-12,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-13,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-14,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-15,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-16,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-17,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-18,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-19,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-20,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-21,180.51200000000006,4210.858000000003,0.0,80.22755555555558,24.384874214867047
512,2015-04-22,180.49616666666665,4196.773916666666,0.0,80.22051851851852,24.464562108324724
512,2015-04-23,153.66666666666666,4194.583333333333,0.0,68.2962962962963,20.838952352571106
512,2015-04-24,131.4375,4195.0,0.0,58.416666666666664,17.822653456495825
512,2015-04-25,163.64583333333334,4193.75,0.0,72.73148148148148,22.19665093558536
512,2015-04-26,219.14583333333334,4194.583333333333,0.0,97.39814814814814,29.718674050528133
512,2015-04-27,219.1875,4194.166666666667,0.0,97.41666666666666,29.727277468706532
512,2015-04-28,219.27083333333334,4194.583333333333,0.0,97.45370370370371,29.735625475977614
512,2015-04-29,219.29166666666666,4194.583333333333,0.0,97.46296296296296,29.738450713552528
512,2015-04-30,219.29166666666666,4194.166666666667,0.0,97.46296296296296,29.74140505993774
512,2015-05-01,219.29166666666666,4194.583333333333,0.0,97.46296296296296,29.738450713552528
512,2015-05-02,219.3125,4194.583333333333,0.0,97.47222222222223,29.741275951127445
512,2015-05-03,219.27083333333334,4194.166666666667,0.0,97.45370370370371,29.7385795416915
512,2015-05-04,219.41666666666666,4194.583333333333,0.0,97.51851851851852,29.75540213900202
512,2015-05-05,219.29166666666666,4194.166666666667,0.0,97.46296296296296,29.74140505993774
512,2015-05-06,219.27083333333334,4193.75,0.0,97.45370370370371,29.741534194403048
512,2015-05-07,216.45833333333334,4195.0,0.0,96.2037037037037,29.35130280757516
512,2015-05-08,185.9375,4194.583333333333,0.0,82.63888888888889,25.215245356114036
512,2015-05-09,176.41666666666666,4193.75,0.0,78.4074074074074,23.928865706242757
512,2015-05-10,149.6875,4195.0,0.0,66.52777777777777,20.29731575288041
512,2015-05-11,119.375,3263.75,0.0,53.05555555555556,20.805661943061406
512,2015-05-12,124.3125,0.0,0.0,55.25,0.0
512,2015-05-13,204.375,0.8333333333333334,0.0,90.83333333333333,139506.375
512,2015-05-14,211.54166666666666,0.0,0.0,94.01851851851852,0.0
512,2015-05-15,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-05-16,219.25,0.0,0.0,97.44444444444444,0.0
512,2015-05-17,219.375,0.0,0.0,97.5,0.0
512,2015-05-18,219.45833333333334,0.0,0.0,97.53703703703704,0.0
512,2015-05-19,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2015-05-20,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-05-21,217.02083333333334,0.0,0.0,96.45370370370371,0.0
512,2015-05-22,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-05-23,219.04166666666666,0.0,0.0,97.35185185185186,0.0
512,2015-05-24,219.29166666666666,0.0,0.0,97.46296296296296,0.0
512,2015-05-25,219.5625,0.0,0.0,97.58333333333333,0.0
512,2015-05-26,219.64583333333334,0.0,0.0,97.62037037037037,0.0
512,2015-05-27,219.54166666666666,0.0,0.0,97.57407407407406,0.0
512,2015-05-28,204.83333333333334,0.0,0.0,91.03703703703704,0.0
512,2015-05-29,219.39583333333334,0.0,0.0,97.50925925925927,0.0
512,2015-05-30,213.52083333333334,0.0,0.0,94.89814814814815,0.0
512,2015-05-31,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2015-06-01,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2015-06-02,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-06-03,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-06-04,219.25,0.0,0.0,97.44444444444444,0.0
512,2015-06-05,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2015-06-06,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-06-07,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-06-08,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2015-06-09,219.08333333333334,0.0,0.0,97.37037037037038,0.0
512,2015-06-10,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-06-11,216.08333333333334,0.0,0.0,96.03703703703704,0.0
512,2015-06-12,210.54166666666666,0.0,0.0,93.57407407407408,0.0
512,2015-06-13,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-06-14,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-06-15,205.8125,0.0,0.0,91.47222222222223,0.0
512,2015-06-16,215.89583333333334,0.0,0.0,95.95370370370371,0.0
512,2015-06-17,219.3125,0.0,0.0,97.47222222222223,0.0
512,2015-06-18,219.45833333333334,0.0,0.0,97.53703703703704,0.0
512,2015-06-19,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2015-06-20,172.8125,0.0,0.0,76.80555555555556,0.0
512,2015-06-21,218.9375,0.0,0.0,97.30555555555556,0.0
512,2015-06-22,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-06-23,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2015-06-24,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-06-25,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-06-26,218.9375,0.0,0.0,97.30555555555556,0.0
512,2015-06-27,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-06-28,218.83333333333334,0.0,0.0,97.25925925925925,0.0
512,2015-06-29,217.10416666666666,0.0,0.0,96.49074074074075,0.0
512,2015-06-30,218.89583333333334,0.0,0.0,97.28703703703704,0.0
512,2015-07-01,218.9375,0.0,0.0,97.30555555555556,0.0
512,2015-07-02,218.89583333333334,0.0,0.0,97.28703703703704,0.0
512,2015-07-03,218.9375,0.0,0.0,97.30555555555556,0.0
512,2015-07-04,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-07-05,219.04166666666666,0.0,0.0,97.35185185185186,0.0
512,2015-07-06,218.89583333333334,0.0,0.0,97.28703703703704,0.0
512,2015-07-07,218.89583333333334,0.0,0.0,97.28703703703704,0.0
512,2015-07-08,203.9375,0.0,0.0,90.63888888888889,0.0
512,2015-07-09,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-07-10,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2015-07-11,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-07-12,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-07-13,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-07-14,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2015-07-15,200.3125,0.0,0.0,89.02777777777777,0.0
512,2015-07-16,213.1875,0.0,0.0,94.75,0.0
512,2015-07-17,206.58333333333334,0.0,0.0,91.81481481481481,0.0
512,2015-07-18,218.8125,0.0,0.0,97.25,0.0
512,2015-07-19,207.52083333333334,0.0,0.0,92.23148148148148,0.0
512,2015-07-20,218.89583333333334,0.0,0.0,97.28703703703704,0.0
512,2015-07-21,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-07-22,219.04166666666666,0.0,0.0,97.35185185185186,0.0
512,2015-07-23,218.9375,0.0,0.0,97.30555555555556,0.0
512,2015-07-24,219.04166666666666,0.0,0.0,97.35185185185186,0.0
512,2015-07-25,219.3125,0.0,0.0,97.47222222222223,0.0
512,2015-07-26,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-07-27,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-07-28,218.77083333333334,0.0,0.0,97.23148148148148,0.0
512,2015-07-29,219.25,0.0,0.0,97.44444444444444,0.0
512,2015-07-30,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-07-31,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-08-01,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-08-02,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-08-03,208.35416666666666,0.0,0.0,92.60185185185185,0.0
512,2015-08-04,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-08-05,218.91666666666666,0.0,0.0,97.29629629629629,0.0
512,2015-08-06,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-08-07,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-08-08,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-08-09,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-08-10,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-08-11,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-08-12,218.8125,0.0,0.0,97.25,0.0
512,2015-08-13,189.54166666666666,0.0,0.0,84.24074074074073,0.0
512,2015-08-14,210.1875,0.0,0.0,93.41666666666667,0.0
512,2015-08-15,219.08333333333334,0.0,0.0,97.37037037037038,0.0
512,2015-08-16,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2015-08-17,218.91666666666666,0.0,0.0,97.29629629629629,0.0
512,2015-08-18,207.5625,0.0,0.0,92.25,0.0
512,2015-08-19,219.27083333333334,0.0,0.0,97.45370370370371,0.0
