ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
512,2015-08-20,114.72916666666667,0.4166666666666667,0.0,50.99074074074073,156628.25833333333
512,2015-08-21,205.1875,0.0,0.0,91.19444444444444,0.0
512,2015-08-22,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2015-08-23,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-08-24,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-08-25,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-08-26,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-08-27,203.08333333333334,0.0,0.0,90.25925925925927,0.0
512,2015-08-28,218.79166666666666,0.0,0.0,97.24074074074073,0.0
512,2015-08-29,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-08-30,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-08-31,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-09-01,218.79166666666666,0.0,0.0,97.24074074074073,0.0
512,2015-09-02,218.8125,0.0,0.0,97.25,0.0
512,2015-09-03,218.70833333333334,0.0,0.0,97.20370370370371,0.0
512,2015-09-04,218.72916666666666,0.0,0.0,97.21296296296296,0.0
512,2015-09-05,219.375,0.0,0.0,97.5,0.0
512,2015-09-06,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-09-07,218.41666666666666,0.0,0.0,97.07407407407408,0.0
512,2015-09-08,219.45833333333334,0.0,0.0,97.53703703703704,0.0
512,2015-09-09,219.25,0.0,0.0,97.44444444444444,0.0
512,2015-09-10,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2015-09-11,218.9375,0.0,0.0,97.30555555555556,0.0
512,2015-09-12,218.5625,0.0,0.0,97.13888888888889,0.0
512,2015-09-13,218.89583333333334,0.0,0.0,97.28703703703704,0.0
512,2015-09-14,217.22916666666666,0.0,0.0,96.54629629629629,0.0
512,2015-09-15,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-09-16,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2015-09-17,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2015-09-18,212.52083333333334,0.0,0.0,94.45370370370371,0.0
512,2015-09-19,212.64583333333334,0.0,0.0,94.50925925925927,0.0
512,2015-09-20,214.08333333333334,0.0,0.0,95.14814814814815,0.0
512,2015-09-21,112.8125,0.0,0.0,50.138888888888886,0.0
512,2015-09-22,159.35416666666666,0.0,0.0,70.82407407407408,0.0
512,2015-09-23,214.16666666666666,0.0,0.0,95.18518518518519,0.0
512,2015-09-24,214.22916666666666,0.0,0.0,95.21296296296296,0.0
512,2015-09-25,214.29166666666666,0.0,0.0,95.24074074074073,0.0
512,2015-09-26,207.45833333333334,0.0,0.0,92.2037037037037,0.0
512,2015-09-27,212.97916666666666,0.0,0.0,94.65740740740742,0.0
512,2015-09-28,214.27083333333334,0.0,0.0,95.23148148148148,0.0
512,2015-09-29,214.27083333333334,0.0,0.0,95.23148148148148,0.0
512,2015-09-30,214.0,0.0,0.0,95.11111111111111,0.0
512,2015-10-01,213.77083333333334,0.0,0.0,95.00925925925927,0.0
512,2015-10-02,214.0,0.0,0.0,95.11111111111111,0.0
512,2015-10-03,214.10416666666666,0.0,0.0,95.15740740740742,0.0
512,2015-10-04,214.1875,0.0,0.0,95.19444444444444,0.0
512,2015-10-05,170.20833333333334,0.0,0.0,75.64814814814815,0.0
512,2015-10-06,218.85416666666666,0.0,0.0,97.26851851851852,0.0
512,2015-10-07,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2015-10-08,187.9375,0.0,0.0,83.52777777777777,0.0
512,2015-10-09,183.58333333333334,0.0,0.0,81.5925925925926,0.0
512,2015-10-10,218.875,0.0,0.0,97.27777777777777,0.0
512,2015-10-11,215.29166666666666,0.0,0.0,95.68518518518519,0.0
512,2015-10-12,214.0,0.0,0.0,95.11111111111111,0.0
512,2015-10-13,215.16666666666666,0.0,0.0,95.62962962962963,0.0
512,2015-10-14,210.1875,0.0,0.0,93.41666666666667,0.0
512,2015-10-15,204.22916666666666,0.0,0.0,90.76851851851852,0.0
512,2015-10-16,203.64583333333334,0.0,0.0,90.50925925925925,0.0
512,2015-10-17,214.0625,0.0,0.0,95.13888888888889,0.0
512,2015-10-18,209.125,0.0,0.0,92.94444444444444,0.0
512,2015-10-19,209.20833333333334,0.0,0.0,92.98148148148148,0.0
512,2015-10-20,219.125,0.0,0.0,97.38888888888889,0.0
512,2015-10-21,219.25,0.0,0.0,97.44444444444444,0.0
512,2015-10-22,219.20833333333334,0.0,0.0,97.42592592592592,0.0
512,2015-10-23,219.08333333333334,0.0,0.0,97.37037037037038,0.0
512,2015-10-24,200.83333333333334,0.0,0.0,89.25925925925927,0.0
512,2015-10-25,166.125,0.0,0.0,73.83333333333333,0.0
512,2015-10-26,216.60416666666666,0.0,0.0,96.26851851851852,0.0
512,2015-10-27,214.27083333333334,0.0,0.0,95.23148148148148,0.0
512,2015-10-28,214.33333333333334,0.0,0.0,95.25925925925925,0.0
512,2015-10-29,214.16666666666666,0.0,0.0,95.18518518518519,0.0
512,2015-10-30,216.52083333333334,0.0,0.0,96.23148148148148,0.0
512,2015-10-31,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-11-01,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-11-02,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-11-03,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2015-11-04,219.3125,0.0,0.0,97.47222222222223,0.0
512,2015-11-05,219.33333333333334,0.0,0.0,97.48148148148148,0.0
512,2015-11-06,219.20833333333334,0.0,0.0,97.42592592592592,0.0
512,2015-11-07,217.75,0.0,0.0,96.77777777777777,0.0
512,2015-11-08,217.625,0.0,0.0,96.72222222222221,0.0
512,2015-11-09,218.75,0.0,0.0,97.22222222222221,0.0
512,2015-11-10,168.79166666666666,0.0,0.0,75.01851851851852,0.0
512,2015-11-11,211.97916666666666,0.0,0.0,94.21296296296296,0.0
512,2015-11-12,212.6875,0.0,0.0,94.52777777777777,0.0
512,2015-11-13,182.1875,0.0,0.0,80.97222222222223,0.0
512,2015-11-14,193.79166666666666,0.0,0.0,86.12962962962963,0.0
512,2015-11-15,185.47916666666666,0.0,0.0,82.43518518518519,0.0
512,2015-11-16,200.58333333333334,0.0,0.0,89.14814814814814,0.0
512,2015-11-17,183.08333333333334,0.0,0.0,81.37037037037037,0.0
512,2015-11-18,187.20833333333334,0.0,0.0,83.2037037037037,0.0
512,2015-11-19,166.375,0.0,0.0,73.94444444444444,0.0
512,2015-11-20,195.27083333333334,0.0,0.0,86.78703703703704,0.0
512,2015-11-21,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-11-22,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-11-23,185.39583333333334,0.0,0.0,82.39814814814815,0.0
512,2015-11-24,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-11-25,219.08333333333334,0.0,0.0,97.37037037037038,0.0
512,2015-11-26,219.125,0.0,0.0,97.38888888888889,0.0
512,2015-11-27,219.29166666666666,0.0,0.0,97.46296296296296,0.0
512,2015-11-28,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-11-29,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2015-11-30,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-12-01,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-12-02,219.1875,0.0,0.0,97.41666666666666,0.0
512,2015-12-03,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-12-04,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2015-12-05,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2015-12-06,219.125,0.0,0.0,97.38888888888889,0.0
512,2015-12-07,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-12-08,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-12-09,201.08333333333334,0.0,0.0,89.37037037037037,0.0
512,2015-12-10,209.20833333333334,0.0,0.0,92.98148148148148,0.0
512,2015-12-11,209.47916666666666,0.0,0.0,93.10185185185185,0.0
512,2015-12-12,209.375,0.0,0.0,93.05555555555556,0.0
512,2015-12-13,209.35416666666666,0.0,0.0,93.04629629629629,0.0
512,2015-12-14,209.4375,0.0,0.0,93.08333333333333,0.0
512,2015-12-15,209.35416666666666,0.0,0.0,93.04629629629629,0.0
512,2015-12-16,209.33333333333334,0.0,0.0,93.03703703703704,0.0
512,2015-12-17,101.39583333333333,0.0,0.0,45.06481481481481,0.0
512,2015-12-18,193.54166666666666,0.0,0.0,86.01851851851852,0.0
512,2015-12-19,219.0625,0.0,0.0,97.36111111111111,0.0
512,2015-12-20,219.08333333333334,0.0,0.0,97.37037037037038,0.0
512,2015-12-21,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-12-22,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-12-23,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-12-24,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2015-12-25,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2015-12-26,219.0,0.0,0.0,97.33333333333334,0.0
512,2015-12-27,219.125,0.0,0.0,97.38888888888889,0.0
512,2015-12-28,204.02083333333334,0.0,0.0,90.67592592592592,0.0
512,2015-12-29,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2015-12-30,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2015-12-31,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2016-01-01,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2016-01-02,219.0,0.0,0.0,97.33333333333334,0.0
512,2016-01-03,209.08333333333334,0.0,0.0,92.92592592592592,0.0
512,2016-01-04,203.27083333333334,0.0,0.0,90.3425925925926,0.0
512,2016-01-05,218.9375,0.0,0.0,97.30555555555556,0.0
512,2016-01-06,216.85416666666666,0.0,0.0,96.37962962962962,0.0
512,2016-01-07,219.08333333333334,0.0,0.0,97.37037037037038,0.0
512,2016-01-08,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2016-01-09,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2016-01-10,219.20833333333334,0.0,0.0,97.42592592592592,0.0
512,2016-01-11,219.0,0.0,0.0,97.33333333333334,0.0
512,2016-01-12,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2016-01-13,213.875,0.0,0.0,95.05555555555556,0.0
512,2016-01-14,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2016-01-15,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2016-01-16,213.91666666666666,0.0,0.0,95.07407407407408,0.0
512,2016-01-17,209.25,0.0,0.0,93.0,0.0
512,2016-01-18,209.16666666666666,0.0,0.0,92.96296296296296,0.0
512,2016-01-19,155.125,0.0,0.0,68.94444444444444,0.0
512,2016-01-20,219.1875,0.0,0.0,97.41666666666666,0.0
512,2016-01-21,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2016-01-22,208.75,0.0,0.0,92.77777777777779,0.0
512,2016-01-23,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2016-01-24,219.125,0.0,0.0,97.38888888888889,0.0
512,2016-01-25,217.52083333333334,0.0,0.0,96.67592592592592,0.0
512,2016-01-26,143.27083333333334,0.0,0.0,63.675925925925924,0.0
512,2016-01-27,203.75,0.0,0.0,90.55555555555556,0.0
512,2016-01-28,211.70833333333334,0.0,0.0,94.0925925925926,0.0
512,2016-01-29,215.20833333333334,0.0,0.0,95.64814814814815,0.0
512,2016-01-30,201.66666666666666,0.0,0.0,89.62962962962962,0.0
512,2016-01-31,198.83333333333334,0.0,0.0,88.37037037037037,0.0
512,2016-02-01,167.33333333333334,0.0,0.0,74.37037037037038,0.0
512,2016-02-02,160.70833333333334,0.0,0.0,71.42592592592592,0.0
512,2016-02-03,194.10416666666666,0.0,0.0,86.26851851851852,0.0
512,2016-02-04,198.0625,0.0,0.0,88.02777777777779,0.0
512,2016-02-05,199.45833333333334,0.0,0.0,88.64814814814815,0.0
512,2016-02-06,204.75,0.0,0.0,91.0,0.0
512,2016-02-07,208.375,0.0,0.0,92.61111111111111,0.0
512,2016-02-08,209.79166666666666,0.0,0.0,93.24074074074075,0.0
512,2016-02-09,205.41666666666666,0.0,0.0,91.2962962962963,0.0
512,2016-02-10,209.70833333333334,0.0,0.0,93.2037037037037,0.0
512,2016-02-11,217.25,0.0,0.0,96.55555555555554,0.0
512,2016-02-12,213.0625,0.0,0.0,94.69444444444444,0.0
512,2016-02-13,177.97916666666666,0.0,0.0,79.10185185185186,0.0
512,2016-02-14,214.33333333333334,0.0,0.0,95.25925925925925,0.0
512,2016-02-15,192.95833333333334,0.0,0.0,85.75925925925925,0.0
512,2016-02-16,207.47916666666666,0.0,0.0,92.21296296296296,0.0
512,2016-02-17,219.375,0.0,0.0,97.5,0.0
512,2016-02-18,219.3125,0.0,0.0,97.47222222222223,0.0
512,2016-02-19,219.35416666666666,0.0,0.0,97.49074074074075,0.0
512,2016-02-20,219.41666666666666,0.0,0.0,97.51851851851852,0.0
512,2016-02-21,219.375,0.0,0.0,97.5,0.0
512,2016-02-22,219.29166666666666,0.0,0.0,97.46296296296296,0.0
512,2016-02-23,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2016-02-24,219.33333333333334,0.0,0.0,97.48148148148148,0.0
512,2016-02-25,219.29166666666666,0.0,0.0,97.46296296296296,0.0
512,2016-02-26,218.97916666666666,0.0,0.0,97.32407407407408,0.0
512,2016-02-27,198.95833333333334,0.0,0.0,88.42592592592592,0.0
512,2016-02-28,156.47916666666666,0.0,0.0,69.54629629629629,0.0
512,2016-02-29,195.45833333333334,0.0,0.0,86.87037037037038,0.0
512,2016-03-01,212.70833333333334,0.0,0.0,94.53703703703704,0.0
512,2016-03-02,204.0,0.0,0.0,90.66666666666666,0.0
512,2016-03-03,202.41666666666666,0.0,0.0,89.96296296296296,0.0
512,2016-03-04,201.95833333333334,0.0,0.0,89.75925925925927,0.0
512,2016-03-05,219.25,0.0,0.0,97.44444444444444,0.0
512,2016-03-06,219.35416666666666,0.0,0.0,97.49074074074075,0.0
512,2016-03-07,202.14583333333334,0.0,0.0,89.8425925925926,0.0
512,2016-03-08,216.77083333333334,0.0,0.0,96.3425925925926,0.0
512,2016-03-09,218.9375,0.0,0.0,97.30555555555556,0.0
512,2016-03-10,219.20833333333334,0.0,0.0,97.42592592592592,0.0
512,2016-03-11,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2016-03-12,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2016-03-13,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2016-03-14,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2016-03-15,218.91666666666666,0.0,0.0,97.29629629629629,0.0
512,2016-03-16,219.0,0.0,0.0,97.33333333333334,0.0
512,2016-03-17,219.25,0.0,0.0,97.44444444444444,0.0
512,2016-03-18,219.25,0.0,0.0,97.44444444444444,0.0
512,2016-03-19,218.29166666666666,0.0,0.0,97.01851851851852,0.0
512,2016-03-20,216.04166666666666,0.0,0.0,96.01851851851852,0.0
512,2016-03-21,190.95833333333334,0.0,0.0,84.87037037037038,0.0
512,2016-03-22,201.95833333333334,0.0,0.0,89.75925925925927,0.0
512,2016-03-23,216.77083333333334,0.0,0.0,96.3425925925926,0.0
512,2016-03-24,213.77083333333334,0.0,0.0,95.00925925925927,0.0
512,2016-03-25,205.16666666666666,0.0,0.0,91.18518518518518,0.0
512,2016-03-26,202.60416666666666,0.0,0.0,90.04629629629629,0.0
512,2016-03-27,189.625,0.0,0.0,84.27777777777777,0.0
512,2016-03-28,196.97916666666666,0.0,0.0,87.5462962962963,0.0
512,2016-03-29,216.72916666666666,0.0,0.0,96.32407407407408,0.0
512,2016-03-30,219.33333333333334,0.0,0.0,97.48148148148148,0.0
512,2016-03-31,219.375,0.0,0.0,97.5,0.0
512,2016-04-01,207.3125,0.0,0.0,92.13888888888889,0.0
512,2016-04-02,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2016-04-03,219.1875,0.0,0.0,97.41666666666666,0.0
512,2016-04-04,217.89583333333334,0.0,0.0,96.8425925925926,0.0
512,2016-04-05,200.54166666666666,0.0,0.0,89.12962962962962,0.0
512,2016-04-06,165.6875,0.0,0.0,73.63888888888889,0.0
512,2016-04-07,219.29166666666666,0.0,0.0,97.46296296296296,0.0
512,2016-04-08,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2016-04-09,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2016-04-10,219.33333333333334,0.0,0.0,97.48148148148148,0.0
512,2016-04-11,210.52083333333334,0.0,0.0,93.56481481481481,0.0
512,2016-04-12,217.14583333333334,0.0,0.0,96.50925925925927,0.0
512,2016-04-13,187.72916666666666,0.0,0.0,83.43518518518519,0.0
512,2016-04-14,191.95833333333334,0.0,0.0,85.31481481481481,0.0
512,2016-04-15,195.04166666666666,0.0,0.0,86.68518518518519,0.0
512,2016-04-16,188.16666666666666,0.0,0.0,83.62962962962963,0.0
512,2016-04-17,182.66666666666666,0.0,0.0,81.18518518518518,0.0
512,2016-04-18,190.83333333333334,0.0,0.0,84.81481481481481,0.0
512,2016-04-19,215.54166666666666,0.0,0.0,95.7962962962963,0.0
512,2016-04-20,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2016-04-21,219.33333333333334,0.0,0.0,97.48148148148148,0.0
512,2016-04-22,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2016-04-23,218.54166666666666,0.0,0.0,97.12962962962963,0.0
512,2016-04-24,169.95833333333334,0.0,0.0,75.53703703703704,0.0
512,2016-04-25,173.5,0.0,0.0,77.11111111111111,0.0
512,2016-04-26,216.79166666666666,0.0,0.0,96.35185185185186,0.0
512,2016-04-27,204.27083333333334,0.0,0.0,90.78703703703704,0.0
512,2016-04-28,158.20833333333334,0.0,0.0,70.31481481481482,0.0
512,2016-04-29,202.125,0.0,0.0,89.83333333333333,0.0
512,2016-04-30,175.3125,0.0,0.0,77.91666666666667,0.0
512,2016-05-01,203.33333333333334,0.0,0.0,90.37037037037037,0.0
512,2016-05-02,184.875,0.0,0.0,82.16666666666667,0.0
512,2016-05-03,176.35416666666666,0.0,0.0,78.37962962962963,0.0
512,2016-05-04,188.83333333333334,0.0,0.0,83.92592592592592,0.0
512,2016-05-05,209.04166666666666,0.0,0.0,92.9074074074074,0.0
512,2016-05-06,200.95833333333334,0.0,0.0,89.31481481481481,0.0
512,2016-05-07,172.89583333333334,0.0,0.0,76.8425925925926,0.0
512,2016-05-08,140.54166666666666,0.0,0.0,62.46296296296296,0.0
512,2016-05-09,185.29166666666666,0.0,0.0,82.35185185185185,0.0
512,2016-05-10,214.22916666666666,0.0,0.0,95.21296296296296,0.0
512,2016-05-11,178.3125,0.8333333333333334,0.0,79.25,121716.11249999999
512,2016-05-12,214.375,0.0,0.0,95.27777777777777,0.0
512,2016-05-13,199.3125,0.0,0.0,88.58333333333334,0.0
512,2016-05-14,162.10416666666666,0.0,0.0,72.04629629629629,0.0
512,2016-05-15,214.1875,0.0,0.0,95.19444444444444,0.0
512,2016-05-16,110.83333333333333,0.0,0.0,49.25925925925926,0.0
512,2016-05-17,141.875,0.0,0.0,63.05555555555556,0.0
512,2016-05-18,219.14583333333334,0.0,0.0,97.39814814814814,0.0
512,2016-05-19,219.16666666666666,0.0,0.0,97.4074074074074,0.0
512,2016-05-20,219.25,0.0,0.0,97.44444444444444,0.0
512,2016-05-21,215.60416666666666,0.0,0.0,95.82407407407408,0.0
512,2016-05-22,214.4375,0.0,0.0,95.30555555555556,0.0
512,2016-05-23,214.79166666666666,0.0,0.0,95.46296296296296,0.0
512,2016-05-24,156.58333333333334,0.0,0.0,69.5925925925926,0.0
512,2016-05-25,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2016-05-26,219.25,0.0,0.0,97.44444444444444,0.0
512,2016-05-27,218.5625,0.0,0.0,97.13888888888889,0.0
512,2016-05-28,214.66666666666666,0.0,0.0,95.4074074074074,0.0
512,2016-05-29,204.72916666666666,0.0,0.0,90.99074074074073,0.0
512,2016-05-30,191.16666666666666,0.0,0.0,84.96296296296296,0.0
512,2016-05-31,146.91666666666666,0.0,0.0,65.29629629629629,0.0
512,2016-06-01,141.0,0.0,0.0,62.66666666666667,0.0
512,2016-06-02,176.6875,0.0,0.0,78.52777777777777,0.0
512,2016-06-03,169.5,0.0,0.0,75.33333333333333,0.0
512,2016-06-04,189.58333333333334,0.0,0.0,84.25925925925925,0.0
512,2016-06-05,201.95833333333334,0.0,0.0,89.75925925925927,0.0
512,2016-06-06,214.625,0.0,0.0,95.38888888888889,0.0
512,2016-06-07,182.66666666666666,0.0,0.0,81.18518518518518,0.0
512,2016-06-08,196.625,0.0,0.0,87.3888888888889,0.0
512,2016-06-09,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2016-06-10,219.1875,0.0,0.0,97.41666666666666,0.0
512,2016-06-11,215.20833333333334,0.0,0.0,95.64814814814815,0.0
512,2016-06-12,215.85416666666666,0.0,0.0,95.93518518518519,0.0
512,2016-06-13,219.27083333333334,0.0,0.0,97.45370370370371,0.0
512,2016-06-14,219.33333333333334,0.0,0.0,97.48148148148148,0.0
512,2016-06-15,205.95833333333334,0.0,0.0,91.53703703703704,0.0
512,2016-06-16,211.875,0.0,0.0,94.16666666666667,0.0
512,2016-06-17,211.5,0.0,0.0,94.0,0.0
512,2016-06-18,209.10416666666666,0.0,0.0,92.93518518518519,0.0
512,2016-06-19,203.41666666666666,0.0,0.0,90.4074074074074,0.0
512,2016-06-20,150.41666666666666,0.8333333333333334,0.0,66.85185185185185,102674.41666666666
512,2016-06-21,201.64583333333334,0.0,0.0,89.62037037037037,0.0
512,2016-06-22,204.5625,0.0,0.0,90.91666666666667,0.0
512,2016-06-23,161.95833333333334,0.0,0.0,71.98148148148148,0.0
512,2016-06-24,85.41666666666667,0.0,0.0,37.96296296296296,0.0
512,2016-06-25,122.58333333333333,0.0,0.0,54.48148148148149,0.0
512,2016-06-26,204.79166666666666,0.0,0.0,91.01851851851852,0.0
512,2016-06-27,209.75,0.0,0.0,93.22222222222221,0.0
512,2016-06-28,212.9375,0.0,0.0,94.63888888888889,0.0
512,2016-06-29,213.14583333333334,0.0,0.0,94.73148148148148,0.0
512,2016-06-30,176.66666666666666,0.0,0.0,78.51851851851852,0.0
512,2016-07-01,182.64583333333334,0.0,0.0,81.17592592592592,0.0
512,2016-07-02,139.85416666666666,0.4166666666666667,0.0,62.157407407407405,190928.90833333333
512,2016-07-03,166.83333333333334,0.0,0.0,74.14814814814815,0.0
512,2016-07-04,177.0,0.0,0.0,78.66666666666666,0.0
512,2016-07-05,174.14583333333334,0.0,0.0,77.39814814814815,0.0
512,2016-07-06,171.10416666666666,0.0,0.0,76.0462962962963,0.0
512,2016-07-07,78.72916666666667,0.0,0.0,34.99074074074074,0.0
512,2016-07-08,141.5625,0.0,0.0,62.916666666666664,0.0
512,2016-07-09,214.85416666666666,0.0,0.0,95.49074074074075,0.0
512,2016-07-10,208.66666666666666,0.0,0.0,92.74074074074075,0.0
512,2016-07-11,159.29166666666666,0.0,0.0,70.7962962962963,0.0
512,2016-07-12,195.22916666666666,0.0,0.0,86.76851851851852,0.0
512,2016-07-13,215.6875,0.0,0.0,95.86111111111111,0.0
512,2016-07-14,219.47916666666666,0.0,0.0,97.5462962962963,0.0
512,2016-07-15,219.375,0.0,0.0,97.5,0.0
512,2016-07-16,219.0,0.0,0.0,97.33333333333334,0.0
512,2016-07-17,217.5625,0.0,0.0,96.69444444444444,0.0
512,2016-07-18,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2016-07-19,218.75,0.0,0.0,97.22222222222221,0.0
512,2016-07-20,214.5,0.0,0.0,95.33333333333334,0.0
512,2016-07-21,210.27083333333334,0.0,0.0,93.45370370370371,0.0
512,2016-07-22,212.10416666666666,0.0,0.0,94.26851851851852,0.0
512,2016-07-23,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2016-07-24,211.27083333333334,0.0,0.0,93.89814814814815,0.0
512,2016-07-25,204.04166666666666,0.0,0.0,90.68518518518518,0.0
512,2016-07-26,209.25,0.0,0.0,93.0,0.0
512,2016-07-27,148.75,0.0,0.0,66.11111111111111,0.0
512,2016-07-28,195.0,0.0,0.0,86.66666666666667,0.0
512,2016-07-29,204.22916666666666,0.0,0.0,90.76851851851852,0.0
512,2016-07-30,177.83333333333334,0.0,0.0,79.03703703703704,0.0
512,2016-07-31,190.45833333333334,0.0,0.0,84.64814814814815,0.0
512,2016-08-01,173.70833333333334,0.0,0.0,77.20370370370371,0.0
512,2016-08-02,199.47916666666666,0.0,0.0,88.6574074074074,0.0
512,2016-08-03,209.3125,0.0,0.0,93.02777777777777,0.0
512,2016-08-04,209.9375,0.0,0.0,93.30555555555556,0.0
512,2016-08-05,208.79166666666666,0.0,0.0,92.7962962962963,0.0
512,2016-08-06,210.625,0.0,0.0,93.61111111111111,0.0
512,2016-08-07,204.29166666666666,0.0,0.0,90.79629629629629,0.0
512,2016-08-08,183.10416666666666,0.0,0.0,81.37962962962963,0.0
512,2016-08-09,192.6875,0.0,0.0,85.63888888888889,0.0
512,2016-08-10,205.125,0.0,0.0,91.16666666666666,0.0
512,2016-08-11,202.25,0.0,0.0,89.88888888888889,0.0
512,2016-08-12,193.45833333333334,0.0,0.0,85.98148148148148,0.0
512,2016-08-13,187.25,0.0,0.0,83.22222222222221,0.0
512,2016-08-14,202.33333333333334,0.0,0.0,89.92592592592594,0.0
512,2016-08-15,201.58333333333334,0.0,0.0,89.5925925925926,0.0
512,2016-08-16,211.375,0.0,0.0,93.94444444444444,0.0
512,2016-08-17,205.20833333333334,0.0,0.0,91.20370370370371,0.0
512,2016-08-18,187.5,0.0,0.0,83.33333333333334,0.0
512,2016-08-19,204.70833333333334,0.0,0.0,90.98148148148148,0.0
512,2016-08-20,204.91666666666666,0.0,0.0,91.07407407407408,0.0
512,2016-08-21,204.6875,0.0,0.0,90.97222222222221,0.0
512,2016-08-22,204.1875,0.0,0.0,90.75,0.0
512,2016-08-23,204.27083333333334,0.0,0.0,90.78703703703704,0.0
512,2016-08-24,204.3125,0.0,0.0,90.80555555555556,0.0
512,2016-08-25,183.125,0.0,0.0,81.38888888888889,0.0
512,2016-08-26,160.70833333333334,0.0,0.0,71.42592592592592,0.0
512,2016-08-27,213.85416666666666,0.0,0.0,95.04629629629629,0.0
512,2016-08-28,214.5,0.0,0.0,95.33333333333334,0.0
512,2016-08-29,213.64583333333334,0.0,0.0,94.95370370370371,0.0
512,2016-08-30,209.79166666666666,0.0,0.0,93.24074074074075,0.0
512,2016-08-31,207.89583333333334,0.0,0.0,92.39814814814815,0.0
512,2016-09-01,132.33333333333334,0.0,0.0,58.81481481481482,0.0
512,2016-09-02,87.97916666666667,0.0,0.0,39.101851851851855,0.0
512,2016-09-03,203.22916666666666,0.0,0.0,90.32407407407408,0.0
512,2016-09-04,207.47916666666666,0.0,0.0,92.21296296296296,0.0
512,2016-09-05,192.20833333333334,0.0,0.0,85.42592592592592,0.0
512,2016-09-06,205.29166666666666,0.0,0.0,91.24074074074075,0.0
512,2016-09-07,189.45833333333334,0.0,0.0,84.20370370370371,0.0
512,2016-09-08,185.08333333333334,0.0,0.0,82.25925925925925,0.0
512,2016-09-09,187.25,0.0,0.0,83.22222222222221,0.0
512,2016-09-10,189.91666666666666,0.0,0.0,84.4074074074074,0.0
512,2016-09-11,180.47916666666666,0.0,0.0,80.21296296296296,0.0
512,2016-09-12,177.85416666666666,0.0,0.0,79.04629629629629,0.0
512,2016-09-13,186.45833333333334,0.0,0.0,82.87037037037037,0.0
512,2016-09-14,184.95833333333334,0.0,0.0,82.2037037037037,0.0
512,2016-09-15,182.52083333333334,0.0,0.0,81.12037037037037,0.0
512,2016-09-16,175.35416666666666,0.0,0.0,77.93518518518519,0.0
512,2016-09-17,175.375,0.0,0.0,77.94444444444444,0.0
512,2016-09-18,193.1875,0.0,0.0,85.86111111111111,0.0
512,2016-09-19,219.0625,0.0,0.0,97.36111111111111,0.0
512,2016-09-20,216.54166666666666,0.0,0.0,96.24074074074073,0.0
512,2016-09-21,219.0,0.0,0.0,97.33333333333334,0.0
512,2016-09-22,218.9375,0.0,0.0,97.30555555555556,0.0
512,2016-09-23,203.6875,0.0,0.0,90.52777777777777,0.0
512,2016-09-24,214.60416666666666,0.0,0.0,95.37962962962962,0.0
512,2016-09-25,214.1875,0.0,0.0,95.19444444444444,0.0
512,2016-09-26,212.91666666666666,0.0,0.0,94.62962962962963,0.0
512,2016-09-27,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2016-09-28,219.20833333333334,0.0,0.0,97.42592592592592,0.0
512,2016-09-29,219.125,0.0,0.0,97.38888888888889,0.0
512,2016-09-30,206.16666666666666,0.0,0.0,91.62962962962963,0.0
512,2016-10-01,194.58333333333334,0.0,0.0,86.48148148148148,0.0
512,2016-10-02,206.35416666666666,0.0,0.0,91.71296296296296,0.0
512,2016-10-03,205.95833333333334,0.0,0.0,91.53703703703704,0.0
512,2016-10-04,202.8125,0.0,0.0,90.13888888888889,0.0
512,2016-10-05,193.70833333333334,0.0,0.0,86.09259259259258,0.0
512,2016-10-06,175.97916666666666,0.0,0.0,78.21296296296296,0.0
512,2016-10-07,155.60416666666666,0.0,0.0,69.15740740740742,0.0
512,2016-10-08,192.5625,0.0,0.0,85.58333333333333,0.0
512,2016-10-09,196.5,0.0,0.0,87.33333333333333,0.0
512,2016-10-10,197.14583333333334,0.0,0.0,87.62037037037037,0.0
512,2016-10-11,219.10416666666666,0.0,0.0,97.37962962962963,0.0
512,2016-10-12,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2016-10-13,219.0,0.0,0.0,97.33333333333334,0.0
512,2016-10-14,204.91666666666666,0.0,0.0,91.07407407407408,0.0
512,2016-10-15,173.97916666666666,0.0,0.0,77.32407407407408,0.0
512,2016-10-16,179.35416666666666,0.0,0.0,79.71296296296296,0.0
512,2016-10-17,182.08333333333334,0.0,0.0,80.92592592592592,0.0
512,2016-10-18,194.75,0.0,0.0,86.55555555555556,0.0
512,2016-10-19,183.97916666666666,0.0,0.0,81.76851851851852,0.0
512,2016-10-20,161.54166666666666,0.0,0.0,71.79629629629629,0.0
512,2016-10-21,149.45833333333334,0.0,0.0,66.42592592592592,0.0
512,2016-10-22,193.125,0.0,0.0,85.83333333333333,0.0
512,2016-10-23,194.52083333333334,0.0,0.0,86.4537037037037,0.0
512,2016-10-24,194.5625,0.0,0.0,86.47222222222221,0.0
512,2016-10-25,194.47916666666666,0.0,0.0,86.43518518518518,0.0
512,2016-10-26,184.0,0.0,0.0,81.77777777777779,0.0
512,2016-10-27,180.125,0.0,0.0,80.05555555555556,0.0
512,2016-10-28,214.20833333333334,0.0,0.0,95.2037037037037,0.0
512,2016-10-29,219.25,0.0,0.0,97.44444444444444,0.0
512,2016-10-30,203.16666666666666,0.0,0.0,90.29629629629629,0.0
512,2016-10-31,211.20833333333334,0.0,0.0,93.87037037037037,0.0
512,2016-11-01,219.22916666666666,0.0,0.0,97.43518518518518,0.0
512,2016-11-02,219.20833333333334,0.0,0.0,97.42592592592592,0.0
512,2016-11-03,219.04166666666666,0.0,0.0,97.35185185185186,0.0
512,2016-11-04,212.125,0.0,0.0,94.27777777777779,0.0
512,2016-11-05,209.14583333333334,0.0,0.0,92.95370370370371,0.0
512,2016-11-06,209.22916666666666,0.0,0.0,92.99074074074073,0.0
512,2016-11-07,200.33333333333334,0.0,0.0,89.03703703703704,0.0
512,2016-11-08,219.02083333333334,0.0,0.0,97.3425925925926,0.0
512,2016-11-09,218.95833333333334,0.0,0.0,97.31481481481481,0.0
512,2016-11-10,219.0625,0.0,0.0,97.36111111111111,0.0
512,2016-11-11,215.52083333333334,0.0,0.0,95.78703703703704,0.0
512,2016-11-12,154.89583333333334,0.0,0.0,68.8425925925926,0.0
512,2016-11-13,194.70833333333334,0.0,0.0,86.53703703703704,0.0
512,2016-11-14,194.5625,0.0,0.0,86.47222222222221,0.0
512,2016-11-15,194.6875,0.0,0.0,86.52777777777779,0.0
512,2016-11-16,194.6875,0.0,0.0,86.52777777777779,0.0
512,2016-11-17,194.66666666666666,0.0,0.0,86.51851851851852,0.0
512,2016-11-18,194.83333333333334,0.0,0.0,86.59259259259258,0.0
512,2016-11-19,194.95833333333334,0.0,0.0,86.64814814814815,0.0
512,2016-11-20,165.54166666666666,0.0,0.0,73.57407407407408,0.0
512,2016-11-21,102.45833333333333,0.0,0.0,45.53703703703704,0.0
512,2016-11-22,132.75,0.0,0.0,59.0,0.0
512,2016-11-23,199.54166666666666,0.0,0.0,88.68518518518519,0.0
512,2016-11-24,204.64583333333334,0.0,0.0,90.95370370370371,0.0
512,2016-11-25,204.66666666666666,0.0,0.0,90.96296296296296,0.0
512,2016-11-26,204.64583333333334,0.0,0.0,90.95370370370371,0.0
512,2016-11-27,204.625,0.0,0.0,90.94444444444446,0.0
512,2016-11-28,131.54166666666666,0.0,0.0,58.46296296296296,0.0
512,2016-11-29,207.83333333333334,0.0,0.0,92.37037037037037,0.0
512,2016-11-30,206.29166666666666,0.0,0.0,91.68518518518518,0.0
512,2016-12-01,202.5625,0.0,0.0,90.02777777777777,0.0
512,2016-12-02,203.0625,0.0,0.0,90.25,0.0
512,2016-12-03,205.14583333333334,0.0,0.0,91.17592592592592,0.0
512,2016-12-04,209.33333333333334,0.0,0.0,93.03703703703704,0.0
512,2016-12-05,205.52083333333334,0.0,0.0,91.3425925925926,0.0
512,2016-12-06,200.66666666666666,0.0,0.0,89.18518518518519,0.0
512,2016-12-07,195.72916666666666,0.0,0.0,86.99074074074075,0.0
512,2016-12-08,195.52083333333334,0.0,0.0,86.89814814814815,0.0
512,2016-12-09,187.625,0.0,0.0,83.38888888888889,0.0
512,2016-12-10,184.83333333333334,0.0,0.0,82.14814814814815,0.0
512,2016-12-11,181.70833333333334,0.0,0.0,80.75925925925927,0.0
512,2016-12-12,177.70833333333334,0.0,0.0,78.98148148148148,0.0
512,2016-12-13,173.29166666666666,0.0,0.0,77.01851851851852,0.0
512,2016-12-14,169.0625,0.0,0.0,75.13888888888889,0.0
512,2016-12-15,159.625,0.0,0.0,70.94444444444444,0.0
512,2016-12-16,149.14583333333334,0.0,0.0,66.28703703703704,0.0
512,2016-12-17,142.4375,0.0,0.0,63.30555555555556,0.0
512,2016-12-18,129.10416666666666,0.0,0.0,57.379629629629626,0.0
512,2016-12-19,62.4375,0.0,0.0,27.750000000000004,0.0
512,2016-12-20,107.75,2137.5,0.0,47.888888888888886,28.674522417153998
512,2016-12-21,102.47916666666667,2995.4166666666665,0.0,45.5462962962963,19.460920619464922
512,2016-12-22,97.20833333333333,2996.6666666666665,0.0,43.2037037037037,18.452282628846866
512,2016-12-23,64.70833333333333,2995.0,0.0,28.759259259259256,12.289902151734372
512,2016-12-24,44.083333333333336,2996.6666666666665,0.0,19.59259259259259,8.367987578791249
512,2016-12-25,0.0,998.75,0.0,0.0,0.0
512,2016-12-26,32.541666666666664,0.8333333333333334,0.0,14.462962962962964,22212.941666666666
512,2016-12-27,58.0625,0.0,0.0,25.805555555555554,0.0
512,2016-12-28,76.64583333333333,0.0,0.0,34.06481481481482,0.0
512,2016-12-29,93.125,0.0,0.0,41.388888888888886,0.0
512,2016-12-30,92.66666666666667,0.8333333333333334,0.0,41.18518518518518,63254.26666666666
512,2016-12-31,107.0625,0.0,0.0,47.583333333333336,0.0
512,2017-01-01,138.5,0.0,0.0,61.55555555555555,0.0
512,2017-01-02,169.35416666666666,0.0,0.0,75.26851851851852,0.0
512,2017-01-03,194.33333333333334,0.0,0.0,86.37037037037038,0.0
512,2017-01-04,199.66666666666666,0.0,0.0,88.74074074074075,0.0
512,2017-01-05,199.625,0.0,0.0,88.72222222222223,0.0
512,2017-01-06,199.29166666666666,0.0,0.0,88.57407407407408,0.0
512,2017-01-07,192.70833333333334,0.0,0.0,85.64814814814815,0.0
512,2017-01-08,189.58333333333334,0.0,0.0,84.25925925925925,0.0
512,2017-01-09,194.95833333333334,0.0,0.0,86.64814814814815,0.0
512,2017-01-10,192.25,0.0,0.0,85.44444444444444,0.0
512,2017-01-11,148.0,0.0,0.0,65.77777777777779,0.0
512,2017-01-12,172.83333333333334,0.0,0.0,76.81481481481481,0.0
512,2017-01-13,171.20833333333334,0.0,0.0,76.0925925925926,0.0
512,2017-01-14,164.3125,0.0,0.0,73.02777777777779,0.0
512,2017-01-15,165.39583333333334,0.0,0.0,73.50925925925927,0.0
512,2017-01-16,168.875,0.0,0.0,75.05555555555556,0.0
512,2017-01-17,179.70833333333334,0.0,0.0,79.87037037037037,0.0
512,2017-01-18,180.29166666666666,0.0,0.0,80.12962962962963,0.0
512,2017-01-19,165.35416666666666,0.0,0.0,73.49074074074075,0.0
512,2017-01-20,171.54166666666666,0.0,0.0,76.24074074074075,0.0
512,2017-01-21,175.27083333333334,0.0,0.0,77.89814814814815,0.0
512,2017-01-22,175.3125,0.0,0.0,77.91666666666667,0.0
512,2017-01-23,175.3125,0.0,0.0,77.91666666666667,0.0
512,2017-01-24,194.10416666666666,0.0,0.0,86.26851851851852,0.0
512,2017-01-25,165.16666666666666,0.0,0.0,73.4074074074074,0.0
512,2017-01-26,189.14583333333334,0.0,0.0,84.06481481481481,0.0
512,2017-01-27,78.79166666666667,0.4166666666666667,0.0,35.01851851851852,107566.38333333333
512,2017-01-28,0.0,13.333333333333334,0.0,0.0,0.0
512,2017-01-29,0.0,0.0,0.0,0.0,0.0
512,2017-01-30,88.875,1847.9166666666667,0.0,39.5,27.35786922209695
512,2017-01-31,153.70833333333334,3334.1666666666665,0.0,68.31481481481482,26.223771140548198
512,2017-02-01,141.83333333333334,3092.5,0.0,63.03703703703704,26.088772118925714
512,2017-02-02,187.47916666666666,4106.666666666667,0.0,83.32407407407408,25.968603727002165
512,2017-02-03,199.89583333333334,4516.666666666667,0.0,88.8425925925926,25.175073031980315
512,2017-02-04,200.0,4518.333333333333,0.0,88.88888888888889,25.17890077462191
512,2017-02-05,208.29166666666666,4517.083333333333,0.0,92.57407407407408,26.23003259231928
512,2017-02-06,183.35416666666666,4517.5,0.0,81.49074074074075,23.087539968025578
512,2017-02-07,196.10416666666666,4517.083333333333,0.0,87.1574074074074,24.695268732896718
512,2017-02-08,191.20833333333334,4518.333333333333,0.0,84.98148148148148,24.072078261404155
512,2017-02-09,166.6875,4517.083333333333,0.0,74.08333333333333,20.990847246563966
512,2017-02-10,168.16666666666666,4517.5,0.0,74.74074074074075,21.175164483797577
512,2017-02-11,173.625,4517.083333333333,0.0,77.16666666666666,21.86448205885066
512,2017-02-12,185.52083333333334,4518.333333333333,0.0,82.45370370370371,23.356053270625846
512,2017-02-13,172.45833333333334,4516.666666666667,0.0,76.64814814814814,21.71956795817958
512,2017-02-14,167.58333333333334,4517.916666666667,0.0,74.48148148148148,21.09976636232285
512,2017-02-15,171.8125,4516.666666666667,0.0,76.36111111111111,21.638231088560886
512,2017-02-16,162.77083333333334,4517.083333333333,0.0,72.3425925925926,20.49762398917689
512,2017-02-17,133.97916666666666,4519.583333333333,0.0,59.5462962962963,16.862575673765402
512,2017-02-18,176.72916666666666,4518.75,0.0,78.54629629629629,22.24717919163977
512,2017-02-19,175.3125,4518.333333333333,0.0,77.91666666666667,22.070880210254515
512,2017-02-20,154.5625,4518.75,0.0,68.69444444444444,19.456775011526048
512,2017-02-21,164.125,4519.583333333333,0.0,72.94444444444444,20.656720752281736
512,2017-02-22,155.35416666666666,4518.333333333333,0.0,69.04629629629629,19.558235737120373
512,2017-02-23,147.0625,4518.75,0.0,65.36111111111111,18.512653296449976
512,2017-02-24,151.66666666666666,4518.75,0.0,67.4074074074074,19.092239127093897
512,2017-02-25,144.04166666666666,4518.75,0.0,64.01851851851852,18.132382050099892
512,2017-02-26,174.64583333333334,4518.75,0.0,77.62037037037037,21.984923159674196
512,2017-02-27,176.97916666666666,4518.333333333333,0.0,78.6574074074074,22.280704383376364
512,2017-02-28,183.22916666666666,4519.583333333333,0.0,81.43518518518519,23.061165145508742
512,2017-03-01,176.85416666666666,4518.75,0.0,78.60185185185186,22.262914553557707
512,2017-03-02,122.625,4518.333333333333,0.0,54.50000000000001,15.437813537440057
512,2017-03-03,96.6875,4518.75,0.0,42.97222222222222,12.17130244352236
512,2017-03-04,129.85416666666666,4519.583333333333,0.0,57.71296296296297,16.343404474355427
512,2017-03-05,152.25,4518.333333333333,0.0,67.66666666666666,19.167438214680928
512,2017-03-06,136.16666666666666,4518.75,0.0,60.51851851851852,17.141054249270017
512,2017-03-07,128.3125,4518.75,0.0,57.02777777777778,16.152349008759796
512,2017-03-08,153.625,4518.75,0.0,68.27777777777779,19.338759797141538
512,2017-03-09,158.22916666666666,4518.75,0.0,70.32407407407408,19.91834562778546
512,2017-03-10,146.70833333333334,4518.333333333333,0.0,65.20370370370371,18.46977283905078
512,2017-03-11,133.5625,4519.583333333333,0.0,59.36111111111111,16.810134138471465
512,2017-03-12,116.10416666666667,4518.75,0.0,51.601851851851855,14.615528661441523
512,2017-03-13,108.25,4518.333333333333,0.0,48.11111111111111,13.62808004426411
512,2017-03-14,82.89583333333333,4518.333333333333,0.0,36.842592592592595,10.436129810647978
512,2017-03-15,93.9375,4518.333333333333,0.0,41.75,11.826214957580227
512,2017-03-16,140.75,4518.75,0.0,62.55555555555555,17.71801751959428
512,2017-03-17,152.72916666666666,4519.583333333333,0.0,67.87962962962963,19.22244476199256
512,2017-03-18,161.5625,4518.333333333333,0.0,71.80555555555556,20.33983078199926
512,2017-03-19,184.33333333333334,4518.333333333333,0.0,81.92592592592592,23.206553547276528
512,2017-03-20,143.375,4519.166666666667,0.0,63.72222222222222,18.046796053844734
512,2017-03-21,158.54166666666666,4518.75,0.0,70.46296296296296,19.957684032580296
512,2017-03-22,183.16666666666666,4518.75,0.0,81.4074074074074,23.0575503304134
512,2017-03-23,191.625,4518.333333333333,0.0,85.16666666666667,24.124534304684616
512,2017-03-24,190.79166666666666,4518.75,0.0,84.79629629629629,24.017407407407404
512,2017-03-25,201.875,4519.583333333333,0.0,89.72222222222223,25.407923849912418
512,2017-03-26,126.875,4517.916666666667,0.0,56.388888888888886,15.974338282763071
512,2017-03-27,171.3125,4518.75,0.0,76.13888888888889,21.565313508529275
512,2017-03-28,172.1875,4519.166666666667,0.0,76.52777777777777,21.67346256684492
512,2017-03-29,192.625,4518.75,0.0,85.61111111111111,24.24819271553711
512,2017-03-30,204.41666666666666,4518.75,0.0,90.85185185185185,25.732561856462272
512,2017-03-31,144.875,4518.333333333333,0.0,64.38888888888889,18.238966248616748
512,2017-04-01,129.5625,4519.583333333333,0.0,57.58333333333333,16.306695399649673
512,2017-04-02,173.4375,4518.75,0.0,77.08333333333334,21.83281466113416
512,2017-04-03,183.0,4518.333333333333,0.0,81.33333333333333,23.038694208779045
512,2017-04-04,205.08333333333334,4518.75,0.0,91.14814814814814,25.816483786691258
512,2017-04-05,212.6875,4519.583333333333,0.0,94.52777777777777,26.768781690790078
512,2017-04-06,206.41666666666666,4518.333333333333,0.0,91.74074074074075,25.98672384114103
512,2017-04-07,214.10416666666666,4519.583333333333,0.0,95.15740740740742,26.947082910789465
512,2017-04-08,214.3125,4518.75,0.0,95.25,26.97827800829875
512,2017-04-09,214.35416666666666,4518.333333333333,0.0,95.26851851851852,26.986011465633837
512,2017-04-10,204.625,4518.75,0.0,90.94444444444446,25.758787459658826
512,2017-04-11,208.41666666666666,4518.75,0.0,92.62962962962963,26.23609343783617
512,2017-04-12,211.60416666666666,4518.75,0.0,94.04629629629629,26.637345166743508
512,2017-04-13,213.97916666666666,4518.75,0.0,95.10185185185185,26.93631704318426
512,2017-04-14,197.95833333333334,4519.166666666667,0.0,87.98148148148148,24.917270575941973
512,2017-04-15,184.4375,4518.75,0.0,81.97222222222223,23.2175265099124
512,2017-04-16,185.27083333333334,4518.75,0.0,82.3425925925926,23.32242892269863
512,2017-04-17,181.08333333333334,4518.333333333333,0.0,80.48148148148148,22.79739640968892
512,2017-04-18,155.22916666666666,4519.583333333333,0.0,68.99074074074075,19.537093973756186
512,2017-04-19,142.625,4518.75,0.0,63.388888888888886,17.9540479483633
512,2017-04-20,167.35416666666666,4518.333333333333,0.0,74.37962962962963,21.068969783597684
512,2017-04-21,186.125,4518.75,0.0,82.72222222222221,23.429953895804516
512,2017-04-22,184.35416666666666,4519.583333333333,0.0,81.93518518518519,23.202757290802374
512,2017-04-23,183.95833333333334,4518.333333333333,0.0,81.75925925925925,23.15934310832411
512,2017-04-24,158.29166666666666,4519.583333333333,0.0,70.35185185185185,19.92253925816662
512,2017-04-25,193.875,4518.75,0.0,86.16666666666667,24.40554633471646
512,2017-04-26,194.83333333333334,4518.333333333333,0.0,86.59259259259258,24.528445837944176
512,2017-04-27,182.6875,4518.75,0.0,81.19444444444444,22.997231443061317
512,2017-04-28,194.875,4518.75,0.0,86.61111111111111,24.531429230059935
512,2017-04-29,175.75,4518.75,0.0,78.11111111111111,22.12391885661595
512,2017-04-30,165.9375,4518.75,0.0,73.75,20.88869294605809
512,2017-05-01,116.35416666666667,4518.333333333333,0.0,51.71296296296296,14.648350086069101
512,2017-05-02,115.625,4518.75,0.0,51.388888888888886,14.55520977408944
512,2017-05-03,85.625,4519.583333333333,0.0,38.05555555555556,10.776735502904028
512,2017-05-04,153.25,4518.333333333333,0.0,68.11111111111111,19.293332718554037
512,2017-05-05,154.58333333333334,4519.583333333333,0.0,68.7037037037037,19.45580959405058
512,2017-05-06,175.04166666666666,4518.75,0.0,77.79629629629629,22.034751805747653
512,2017-05-07,161.1875,4518.333333333333,0.0,71.63888888888889,20.292620343046845
512,2017-05-08,172.85416666666666,4518.75,0.0,76.82407407407408,21.7593829721838
512,2017-05-09,175.20833333333334,4519.583333333333,0.0,77.87037037037037,22.051665591100456
512,2017-05-10,174.60416666666666,4518.333333333333,0.0,77.60185185185186,21.981704936677733
512,2017-05-11,182.1875,4519.583333333333,0.0,80.97222222222223,22.9300613072739
512,2017-05-12,184.95833333333334,4518.75,0.0,82.2037037037037,23.283090517903794
512,2017-05-13,190.91666666666666,4518.333333333333,0.0,84.85185185185186,24.035359031107834
512,2017-05-14,194.72916666666666,4518.75,0.0,86.5462962962963,24.513071307822344
512,2017-05-15,187.08333333333334,4518.75,0.0,83.14814814814815,23.55059167050868
512,2017-05-16,176.20833333333334,4518.75,0.0,78.31481481481481,22.18161518364838
512,2017-05-17,183.1875,4518.75,0.0,81.41666666666667,23.060172890733057
512,2017-05-18,186.52083333333334,4518.333333333333,0.0,82.89814814814814,23.481947774498956
512,2017-05-19,189.85416666666666,4518.75,0.0,84.37962962962963,23.899392193022898
512,2017-05-20,184.5625,4519.583333333333,0.0,82.02777777777777,23.22897805844934
512,2017-05-21,165.64583333333334,4518.333333333333,0.0,73.62037037037037,20.85390000614779
512,2017-05-22,155.3125,4519.583333333333,0.0,69.02777777777777,19.54758228081497
512,2017-05-23,120.8125,4518.75,0.0,53.69444444444444,15.208227293683724
512,2017-05-24,139.91666666666666,4518.333333333333,0.0,62.18518518518519,17.614739333579244
512,2017-05-25,159.58333333333334,4518.75,0.0,70.92592592592592,20.088812048563085
512,2017-05-26,175.20833333333334,4518.75,0.0,77.87037037037037,22.055732288304903
512,2017-05-27,163.83333333333334,4518.75,0.0,72.81481481481481,20.62381435377286
512,2017-05-28,154.58333333333334,4518.75,0.0,68.7037037037037,19.459397571845706
512,2017-05-29,152.58333333333334,4518.333333333333,0.0,67.81481481481481,19.209403049305298
512,2017-05-30,188.45833333333334,4518.75,0.0,83.75925925925925,23.723680651605964
512,2017-05-31,194.8125,4519.583333333333,0.0,86.58333333333333,24.51903982668019
512,2017-06-01,184.875,4518.333333333333,0.0,82.16666666666667,23.274746403541126
512,2017-06-02,193.9375,4518.75,0.0,86.19444444444444,24.413414015675425
512,2017-06-03,194.5625,4518.75,0.0,86.47222222222221,24.492090825265098
512,2017-06-04,190.1875,4518.75,0.0,84.52777777777779,23.94135315813739
512,2017-06-05,194.70833333333334,4518.75,0.0,86.53703703703704,24.510448747502686
512,2017-06-06,194.66666666666666,4518.333333333333,0.0,86.51851851851852,24.50746342063199
512,2017-06-07,194.75,4519.583333333333,0.0,86.55555555555556,24.511173596386097
512,2017-06-08,197.97916666666666,4517.916666666667,0.0,87.99074074074073,24.92678763564819
512,2017-06-09,199.02083333333334,4519.166666666667,0.0,88.4537037037037,25.051008820456083
512,2017-06-10,199.25,4520.0,0.0,88.55555555555556,25.07523045722714
512,2017-06-11,199.16666666666666,4520.0,0.0,88.51851851851852,25.064743117010813
512,2017-06-12,180.20833333333334,4345.416666666667,0.0,80.0925925925926,23.59002940518426
512,2017-06-13,148.375,3346.6666666666665,0.0,65.94444444444446,25.219316484063743
512,2017-06-14,131.22916666666666,3034.5833333333335,0.0,58.324074074074076,24.59893702228935
512,2017-06-15,143.95833333333334,3560.8333333333335,0.0,63.98148148148148,22.996947889851
512,2017-06-16,170.89583333333334,4004.1666666666665,0.0,75.9537037037037,24.27752254595907
512,2017-06-17,115.875,3080.0,0.0,51.5,21.400507305194804
512,2017-06-18,177.29166666666666,4151.25,0.0,78.7962962962963,24.293745190538324
512,2017-06-19,160.95833333333334,3741.25,0.0,71.53703703703704,24.47269369269035
512,2017-06-20,96.83333333333333,2675.8333333333335,0.0,43.03703703703704,20.5849994809509
512,2017-06-21,148.39583333333334,3576.25,0.0,65.95370370370371,23.603634121713462
512,2017-06-22,176.02083333333334,4006.6666666666665,0.0,78.23148148148148,24.989979374653355
512,2017-06-23,164.52083333333334,3815.4166666666665,0.0,73.12037037037037,24.528103272541955
512,2017-06-24,156.54166666666666,3653.3333333333335,0.0,69.57407407407408,24.373937423965934
512,2017-06-25,176.66666666666666,3982.5,0.0,78.51851851851852,25.233870405245167
512,2017-06-26,140.0625,3374.5833333333335,0.0,62.25000000000001,23.60949808618348
512,2017-06-27,148.95833333333334,3536.6666666666665,0.0,66.20370370370371,23.958284244423496
512,2017-06-28,164.89583333333334,3839.5833333333335,0.0,73.28703703703704,24.4292774461928
512,2017-06-29,172.9375,3955.0,0.0,76.86111111111111,24.87297461019806
512,2017-06-30,194.72916666666666,4425.0,0.0,86.5462962962963,25.032416038920275
512,2017-07-01,126.47916666666667,2858.3333333333335,0.0,56.21296296296296,25.170460398445094
512,2017-07-02,141.95833333333334,3226.6666666666665,0.0,63.09259259259259,25.02602229683195
512,2017-07-03,194.27083333333334,4288.75,0.0,86.3425925925926,25.766884452216715
512,2017-07-04,182.52083333333334,4114.583333333333,0.0,81.12037037037037,25.23315864978903
512,2017-07-05,163.97916666666666,3830.8333333333335,0.0,72.87962962962963,24.348962185483284
512,2017-07-06,176.9375,4072.0833333333335,0.0,78.63888888888889,24.71657372352399
512,2017-07-07,174.8125,4072.0833333333335,0.0,77.69444444444444,24.419730379617313
512,2017-07-08,186.0625,4190.0,0.0,82.69444444444444,25.25979763325378
512,2017-07-09,151.9375,3598.3333333333335,0.0,67.52777777777777,24.018651574803147
512,2017-07-10,136.72916666666666,3462.9166666666665,0.0,60.76851851851852,22.459711025548472
512,2017-07-11,181.5625,4227.083333333333,0.0,80.69444444444444,24.432639231148347
512,2017-07-12,197.0625,4426.666666666667,0.0,87.58333333333333,25.322828030873495
512,2017-07-13,199.41666666666666,4428.333333333333,0.0,88.62962962962962,25.61569752854096
512,2017-07-14,178.41666666666666,4150.0,0.0,79.2962962962963,24.455264390896918
512,2017-07-15,197.77083333333334,4435.0,0.0,87.89814814814815,25.366097488412876
512,2017-07-16,194.47916666666666,4425.416666666667,0.0,86.43518518518518,24.99792470891002
512,2017-07-17,141.375,3507.9166666666665,0.0,62.83333333333333,22.924949518945244
512,2017-07-18,82.41666666666667,2306.25,0.0,36.629629629629626,20.327955435109907
512,2017-07-19,158.45833333333334,3655.4166666666665,0.0,70.42592592592592,24.658305786694022
512,2017-07-20,153.70833333333334,3619.1666666666665,0.0,68.31481481481482,24.158717092639495
512,2017-07-21,200.20833333333334,4469.166666666667,0.0,88.98148148148148,25.482418111753375
512,2017-07-22,218.375,4753.333333333333,0.0,97.05555555555556,26.133025070126227
512,2017-07-23,218.41666666666666,4898.75,0.0,97.07407407407408,25.36211902129228
512,2017-07-24,209.41666666666666,4787.916666666667,0.0,93.07407407407408,24.879961128999504
512,2017-07-25,178.375,4184.166666666667,0.0,79.27777777777779,24.249905397331208
512,2017-07-26,150.95833333333334,3618.75,0.0,67.0925925925926,23.729224716944923
512,2017-07-27,181.95833333333334,4193.75,0.0,80.87037037037037,24.680528233151183
512,2017-07-28,219.16666666666666,4795.416666666667,0.0,97.4074074074074,25.99759608422394
512,2017-07-29,218.70833333333334,4814.583333333333,0.0,97.20370370370371,25.83994951680369
