ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
512,2017-07-30,218.54166666666666,4787.5,0.0,97.12962962962963,25.9663257905425
512,2017-07-31,195.875,4399.166666666667,0.0,87.05555555555556,25.32757624550104
512,2017-08-01,187.08333333333334,4299.583333333333,0.0,83.14814814814815,24.751057919049003
512,2017-08-02,205.29166666666666,4645.416666666667,0.0,91.24074074074075,25.138055729960833
512,2017-08-03,212.04166666666666,4755.833333333333,0.0,94.24074074074073,25.36177355294667
512,2017-08-04,192.70833333333334,4367.916666666667,0.0,85.64814814814815,25.096386212598176
512,2017-08-05,207.66666666666666,4562.916666666667,0.0,92.2962962962963,25.88864335068335
512,2017-08-06,200.875,4491.666666666667,0.0,89.27777777777777,25.439197588126163
512,2017-08-07,184.08333333333334,4275.0,0.0,81.81481481481482,24.494207277452894
512,2017-08-08,187.70833333333334,4313.75,0.0,83.42592592592592,24.752189381499722
512,2017-08-09,195.75,4454.583333333333,0.0,87.0,24.996529791413337
512,2017-08-10,164.75,3905.0,0.0,73.22222222222223,23.998794280836535
512,2017-08-11,174.0,4050.0,0.0,77.33333333333333,24.438765432098766
512,2017-08-12,200.08333333333334,4475.0,0.0,88.92592592592592,25.433311607697078
512,2017-08-13,161.45833333333334,3639.5833333333335,0.0,71.75925925925925,25.23444953253196
512,2017-08-14,163.91666666666666,3841.25,0.0,72.85185185185186,24.27367754998734
512,2017-08-15,166.33333333333334,3867.9166666666665,0.0,73.92592592592592,24.46173291680132
512,2017-08-16,163.58333333333334,3800.0,0.0,72.70370370370371,24.487277046783625
512,2017-08-17,147.20833333333334,3537.5,0.0,65.42592592592592,23.67123871221044
512,2017-08-18,188.41666666666666,4167.083333333333,0.0,83.74074074074073,25.72007132620071
512,2017-08-19,197.625,4313.333333333333,0.0,87.83333333333333,26.062369590417305
512,2017-08-20,190.20833333333334,4271.666666666667,0.0,84.53703703703704,25.328952074391985
512,2017-08-21,155.875,3731.6666666666665,0.0,69.27777777777779,23.760668825368466
512,2017-08-22,158.33333333333334,3664.1666666666665,0.0,70.37037037037037,24.580016678038056
512,2017-08-23,215.0,4556.666666666667,0.0,95.55555555555556,26.839612289685437
512,2017-08-24,218.29166666666666,4594.166666666667,0.0,97.01851851851852,27.028095713162827
512,2017-08-25,215.125,4623.333333333333,0.0,95.61111111111111,26.46797494592646
512,2017-08-26,163.25,3734.5833333333335,0.0,72.55555555555556,24.86543568001785
512,2017-08-27,192.375,4285.833333333333,0.0,85.5,25.53279700563873
512,2017-08-28,171.58333333333334,3934.5833333333335,0.0,76.25925925925927,24.8062656641604
512,2017-08-29,202.04166666666666,4359.583333333333,0.0,89.79629629629629,26.36216031093695
512,2017-08-30,201.20833333333334,4343.333333333333,0.0,89.42592592592592,26.351651637247382
512,2017-08-31,188.125,4130.0,0.0,83.61111111111111,25.91084039548023
512,2017-09-01,177.125,3745.8333333333335,0.0,78.72222222222223,26.8977808676307
512,2017-09-02,121.91666666666667,2886.6666666666665,0.0,54.18518518518518,24.024340839107005
512,2017-09-03,115.125,2847.9166666666665,0.0,51.16666666666667,22.994681784930503
512,2017-09-04,142.125,3329.5833333333335,0.0,63.16666666666667,24.280947315730195
512,2017-09-05,213.95833333333334,4445.416666666667,0.0,95.0925925925926,27.37800324928921
512,2017-09-06,196.125,4196.666666666667,0.0,87.16666666666667,26.583583200953136
512,2017-09-07,216.25,4592.5,0.0,96.11111111111111,26.78502086735619
512,2017-09-08,212.83333333333334,4537.5,0.0,94.5925925925926,26.68136516681971
512,2017-09-09,218.41666666666666,4620.416666666667,0.0,97.07407407407408,26.88992996062164
512,2017-09-10,212.83333333333334,4563.333333333333,0.0,94.5925925925926,26.530320185049916
512,2017-09-11,46.666666666666664,1086.6666666666667,0.0,20.74074074074074,24.42842535787321
512,2017-09-12,0.0,0.0,0.0,0.0,0.0
512,2017-09-13,0.0,0.0,0.0,0.0,0.0
512,2017-09-14,0.0,0.0,0.0,0.0,0.0
512,2017-09-15,62.958333333333336,1542.0833333333333,0.0,27.98148148148148,23.223646762136358
512,2017-09-16,155.75,3615.8333333333335,0.0,69.22222222222221,24.502177921179996
512,2017-09-17,155.66666666666666,3705.0,0.0,69.18518518518518,23.899700104963262
512,2017-09-18,185.45833333333334,4322.5,0.0,82.42592592592592,24.405987725724565
512,2017-09-19,203.75,4854.166666666667,0.0,90.55555555555556,23.876351931330472
512,2017-09-20,166.70833333333334,4311.666666666667,0.0,74.09259259259258,21.993642893956963
512,2017-09-21,196.5,4803.333333333333,0.0,87.33333333333333,23.270454545454545
512,2017-09-22,195.33333333333334,4698.333333333333,0.0,86.81481481481481,23.649260967246065
512,2017-09-23,192.16666666666666,4658.333333333333,0.0,85.4074074074074,23.465646988670244
512,2017-09-24,194.58333333333334,4605.416666666667,0.0,86.48148148148148,24.03376157302693
512,2017-09-25,109.04166666666667,2839.5833333333335,0.0,48.46296296296296,21.84353387136219
512,2017-09-26,208.83333333333334,4954.583333333333,0.0,92.81481481481481,23.97605471925546
512,2017-09-27,218.58333333333334,5108.75,0.0,97.14814814814815,24.33814262023217
512,2017-09-28,218.41666666666666,5021.25,0.0,97.07407407407408,24.743376759881613
512,2017-09-29,218.83333333333334,5090.0,0.0,97.25925925925925,24.45573564723859
512,2017-09-30,217.375,5040.0,0.0,96.61111111111111,24.533759093915343
512,2017-10-01,218.83333333333334,5146.666666666667,0.0,97.25925925925925,24.18646912780656
512,2017-10-02,213.375,5006.666666666667,0.0,94.83333333333334,24.242638981358187
512,2017-10-03,218.875,5116.666666666667,0.0,97.27777777777777,24.332911237785012
512,2017-10-04,218.66666666666666,5134.583333333333,0.0,97.18518518518519,24.224923584624953
512,2017-10-05,218.79166666666666,5142.083333333333,0.0,97.24074074074073,24.203418145477137
512,2017-10-06,218.91666666666666,5226.666666666667,0.0,97.29629629629629,23.825337478741492
512,2017-10-07,218.70833333333334,5235.833333333333,0.0,97.20370370370371,23.760991299273172
512,2017-10-08,214.54166666666666,5129.583333333333,0.0,95.35185185185185,23.791104161589907
512,2017-10-09,141.16666666666666,3440.0,0.0,62.74074074074074,23.343112080103356
512,2017-10-10,218.5,5281.666666666667,0.0,97.11111111111111,23.532360366046067
512,2017-10-11,218.375,5180.0,0.0,97.05555555555556,23.980497908622908
512,2017-10-12,212.5,4964.166666666667,0.0,94.44444444444444,24.34992445862011
512,2017-10-13,212.33333333333334,4947.5,0.0,94.37037037037037,24.412789848969734
512,2017-10-14,197.79166666666666,4747.916666666667,0.0,87.90740740740742,23.696812929647503
512,2017-10-15,218.58333333333334,5165.416666666667,0.0,97.14814814814815,24.07114355623672
512,2017-10-16,204.125,4838.333333333333,0.0,90.72222222222223,23.998574750258353
512,2017-10-17,113.04166666666667,2716.25,0.0,50.24074074074074,23.67303011709362
512,2017-10-18,219.375,5130.0,0.0,97.5,24.325109649122805
512,2017-10-19,219.20833333333334,5094.583333333333,0.0,97.42592592592592,24.47560453640849
512,2017-10-20,217.20833333333334,5062.083333333333,0.0,96.53703703703704,24.40800203034543
512,2017-10-21,219.16666666666666,5128.75,0.0,97.4074074074074,24.307931865572613
512,2017-10-22,219.20833333333334,5117.083333333333,0.0,97.42592592592592,24.36798442037836
512,2017-10-23,219.16666666666666,5190.833333333333,0.0,97.4074074074074,24.01720447369829
512,2017-10-24,219.08333333333334,5143.333333333333,0.0,97.37037037037038,24.229793151868652
512,2017-10-25,219.0,5133.333333333333,0.0,97.33333333333334,24.267759740259738
512,2017-10-26,218.83333333333334,5133.333333333333,0.0,97.25925925925925,24.249291125541124
512,2017-10-27,218.95833333333334,5082.083333333333,0.0,97.31481481481481,24.50782296193053
512,2017-10-28,219.16666666666666,5086.666666666667,0.0,97.4074074074074,24.509037789427694
512,2017-10-29,218.95833333333334,5071.666666666667,0.0,97.31481481481481,24.55815943695914
512,2017-10-30,183.5,4290.833333333333,0.0,81.55555555555556,24.32649058069528
512,2017-10-31,219.08333333333334,5197.5,0.0,97.37037037037038,23.977278071722516
512,2017-11-01,219.0,5173.75,0.0,97.33333333333334,24.078183136023192
512,2017-11-02,219.16666666666666,5120.0,0.0,97.4074074074074,24.349473741319443
512,2017-11-03,219.29166666666666,5164.583333333333,0.0,97.46296296296296,24.153044238268116
512,2017-11-04,219.16666666666666,5210.833333333333,0.0,97.4074074074074,23.925022655791885
512,2017-11-05,219.16666666666666,5140.833333333333,0.0,97.4074074074074,24.250796995731342
512,2017-11-06,219.04166666666666,5154.583333333333,0.0,97.35185185185186,24.17231293616792
512,2017-11-07,218.83333333333334,5159.166666666667,0.0,97.25925925925925,24.12786841113444
512,2017-11-08,218.91666666666666,5141.25,0.0,97.29629629629629,24.22117135370235
512,2017-11-09,219.08333333333334,5098.75,0.0,97.37037037037038,24.441657813734302
512,2017-11-10,219.04166666666666,5105.416666666667,0.0,97.35185185185186,24.405099431431758
512,2017-11-11,219.0,5102.5,0.0,97.33333333333334,24.41440470357668
512,2017-11-12,207.25,4975.416666666667,0.0,92.11111111111111,23.6946403148815
512,2017-11-13,219.125,5132.916666666667,0.0,97.38888888888889,24.283582271288253
512,2017-11-14,217.66666666666666,5145.0,0.0,96.74074074074073,24.06531692041896
512,2017-11-15,214.41666666666666,5106.666666666667,0.0,95.2962962962963,23.883945278503045
512,2017-11-16,219.16666666666666,5126.25,0.0,97.4074074074074,24.319786501937195
512,2017-11-17,218.91666666666666,5152.083333333333,0.0,97.29629629629629,24.170241272408678
512,2017-11-18,212.25,5065.0,0.0,94.33333333333334,23.83709279368213
512,2017-11-19,206.375,4858.75,0.0,91.72222222222223,24.161148272017837
512,2017-11-20,204.70833333333334,4780.0,0.0,90.98148148148148,24.360862680148767
512,2017-11-21,204.54166666666666,4804.583333333333,0.0,90.9074074074074,24.21648454889717
512,2017-11-22,204.375,4787.5,0.0,90.83333333333333,24.283093994778067
512,2017-11-23,204.41666666666666,4755.833333333333,0.0,90.85185185185185,24.44976636878687
512,2017-11-24,196.45833333333334,4618.333333333333,0.0,87.31481481481481,24.197484361842893
512,2017-11-25,218.70833333333334,5115.833333333333,0.0,97.20370370370371,24.318343106912092
512,2017-11-26,219.04166666666666,5057.916666666667,0.0,97.35185185185186,24.6342930499492
512,2017-11-27,192.41666666666666,4536.25,0.0,85.51851851851852,24.128523315268975
512,2017-11-28,179.45833333333334,4210.416666666667,0.0,79.75925925925927,24.245078344054097
512,2017-11-29,218.875,5048.75,0.0,97.27777777777777,24.660241809028633
512,2017-11-30,218.58333333333334,5012.5,0.0,97.14814814814815,24.805483513438624
512,2017-12-01,204.95833333333334,4796.666666666667,0.0,91.0925925925926,24.30586489460273
512,2017-12-02,159.625,4015.4166666666665,0.0,70.94444444444444,22.612851509805957
512,2017-12-03,168.79166666666666,4060.0,0.0,75.01851851851852,23.648848864258348
512,2017-12-04,172.79166666666666,4084.1666666666665,0.0,76.79629629629629,24.06602564102564
512,2017-12-05,116.5,2795.4166666666665,0.0,51.77777777777778,23.706334774183933
512,2017-12-06,172.125,4040.4166666666665,0.0,76.5,24.232757553882642
512,2017-12-07,192.625,4476.25,0.0,85.61111111111111,24.47841850507307
512,2017-12-08,200.58333333333334,4645.833333333333,0.0,89.14814814814814,24.559315396113604
512,2017-12-09,165.08333333333334,3950.8333333333335,0.0,73.37037037037038,23.768378682415804
512,2017-12-10,170.08333333333334,4020.4166666666665,0.0,75.5925925925926,24.064438456489444
512,2017-12-11,180.54166666666666,4204.166666666667,0.0,80.24074074074075,24.42769904195573
512,2017-12-12,204.08333333333334,4616.666666666667,0.0,90.70370370370371,25.145719013237063
512,2017-12-13,163.5,3757.0833333333335,0.0,72.66666666666667,24.754375069313518
512,2017-12-14,139.33333333333334,3193.3333333333335,0.0,61.92592592592593,24.819659011830204
512,2017-12-15,195.83333333333334,4482.083333333333,0.0,87.03703703703704,24.853738650801027
512,2017-12-16,214.0,4936.25,0.0,95.11111111111111,24.660487887228832
512,2017-12-17,214.125,4930.416666666667,0.0,95.16666666666667,24.70408603059241
512,2017-12-18,214.41666666666666,4904.166666666667,0.0,95.2962962962963,24.870147267063153
512,2017-12-19,214.54166666666666,4863.75,0.0,95.35185185185185,25.091431794168876
512,2017-12-20,206.95833333333334,4672.916666666667,0.0,91.98148148148148,25.193001931936394
512,2017-12-21,214.5,4827.916666666667,0.0,95.33333333333334,25.272753948390438
512,2017-12-22,215.125,4855.833333333333,0.0,95.61111111111111,25.200673588467478
512,2017-12-23,214.58333333333334,4855.416666666667,0.0,95.37037037037037,25.139377556566266
512,2017-12-24,215.08333333333334,4844.166666666667,0.0,95.5925925925926,25.256473995068525
512,2017-12-25,214.41666666666666,4815.416666666667,0.0,95.2962962962963,25.328513743474375
512,2017-12-26,214.66666666666666,4821.666666666667,0.0,95.4074074074074,25.325175711487496
512,2017-12-27,206.33333333333334,4633.333333333333,0.0,91.7037037037037,25.331498800959235
512,2017-12-28,194.91666666666666,4386.25,0.0,86.62962962962963,25.27787910452487
512,2017-12-29,194.91666666666666,4377.083333333333,0.0,86.62962962962963,25.330817071235916
512,2017-12-30,195.0,4379.583333333333,0.0,86.66666666666667,25.327181048425455
512,2017-12-31,194.66666666666666,4317.083333333333,0.0,86.51851851851852,25.649930830357427
512,2018-01-01,194.625,4250.833333333333,0.0,86.5,26.044113899235445
512,2018-01-02,180.29166666666666,4000.0,0.0,80.12962962962963,25.638977430555553
512,2018-01-03,184.41666666666666,4145.416666666667,0.0,81.96296296296296,25.305622005561695
512,2018-01-04,191.41666666666666,4273.333333333333,0.0,85.07407407407406,25.479917446697865
512,2018-01-05,174.5,3912.0833333333335,0.0,77.55555555555556,25.373032271807432
512,2018-01-06,171.45833333333334,3950.0,0.0,76.20370370370371,24.691446905766522
512,2018-01-07,115.45833333333333,2846.6666666666665,0.0,51.31481481481481,23.07138709992193
512,2018-01-08,170.75,3957.0833333333335,0.0,75.88888888888889,24.545424871011896
512,2018-01-09,159.0,3852.9166666666665,0.0,70.66666666666667,23.47429436574024
512,2018-01-10,196.58333333333334,4681.25,0.0,87.37037037037037,23.887455867082036
512,2018-01-11,210.16666666666666,4973.333333333333,0.0,93.4074074074074,24.038164655942804
512,2018-01-12,219.5,5189.166666666667,0.0,97.55555555555556,24.061458166051064
512,2018-01-13,220.04166666666666,5162.916666666667,0.0,97.79629629629629,24.243473757834987
512,2018-01-14,219.75,5165.0,0.0,97.66666666666667,24.201573088092935
512,2018-01-15,211.20833333333334,4975.416666666667,0.0,93.87037037037037,24.14719174831812
512,2018-01-16,216.83333333333334,5107.5,0.0,96.37037037037037,24.149197802795456
512,2018-01-17,219.25,5105.833333333333,0.0,97.44444444444444,24.42631793700016
512,2018-01-18,219.70833333333334,5149.583333333333,0.0,97.64814814814815,24.269424441028132
512,2018-01-19,219.5,5155.0,0.0,97.55555555555556,24.220934367927573
512,2018-01-20,219.33333333333334,5148.333333333333,0.0,97.48148148148148,24.233883673249164
512,2018-01-21,219.29166666666666,5189.166666666667,0.0,97.46296296296296,24.0386207911782
512,2018-01-22,219.33333333333334,5210.0,0.0,97.48148148148148,23.947046278524205
512,2018-01-23,219.33333333333334,5229.166666666667,0.0,97.48148148148148,23.859272244355907
512,2018-01-24,219.45833333333334,5236.666666666667,0.0,97.53703703703704,23.838678920008487
512,2018-01-25,219.79166666666666,5278.75,0.0,97.68518518518519,23.68455152998132
512,2018-01-26,219.625,5271.25,0.0,97.61111111111111,23.700264801201484
512,2018-01-27,219.20833333333334,5242.083333333333,0.0,97.42592592592592,23.786918104019286
512,2018-01-28,219.20833333333334,5260.0,0.0,97.42592592592592,23.705894856358256
512,2018-01-29,218.79166666666666,5206.666666666667,0.0,97.24074074074073,23.90319969056765
512,2018-01-30,219.66666666666666,5192.916666666667,0.0,97.62962962962963,24.062339190671054
512,2018-01-31,219.16666666666666,5137.083333333333,0.0,97.4074074074074,24.268499743152997
512,2018-02-01,218.41666666666666,5129.583333333333,0.0,97.07407407407408,24.22081336474156
512,2018-02-02,219.16666666666666,5144.583333333333,0.0,97.4074074074074,24.233120056153986
512,2018-02-03,217.20833333333334,5170.416666666667,0.0,96.53703703703704,23.896592526929375
512,2018-02-04,208.625,4987.5,0.0,92.72222222222221,23.7940559732665
512,2018-02-05,200.16666666666666,4757.5,0.0,88.96296296296296,23.93304723535937
512,2018-02-06,219.45833333333334,5165.0,0.0,97.53703703703704,24.169451167043132
512,2018-02-07,219.33333333333334,5175.0,0.0,97.48148148148148,24.109006977992482
512,2018-02-08,219.29166666666666,5195.0,0.0,97.46296296296296,24.011628435461446
512,2018-02-09,219.16666666666666,5196.25,0.0,97.4074074074074,23.99216849758105
512,2018-02-10,217.91666666666666,5252.083333333333,0.0,96.85185185185186,23.601732116884833
512,2018-02-11,207.66666666666666,5105.0,0.0,92.2962962962963,23.139612580259005
512,2018-02-12,189.83333333333334,4740.833333333333,0.0,84.37037037037037,22.777330520888263
512,2018-02-13,188.20833333333334,4692.5,0.0,83.64814814814815,22.814954418990112
512,2018-02-14,190.08333333333334,4770.0,0.0,84.48148148148148,22.667869205683672
512,2018-02-15,190.0,4800.833333333333,0.0,84.44444444444444,22.51241103975004
512,2018-02-16,190.125,4790.833333333333,0.0,84.5,22.574243346668986
512,2018-02-17,190.33333333333334,4785.833333333333,0.0,84.5925925925926,22.622589819490393
512,2018-02-18,190.20833333333334,4791.25,0.0,84.53703703703704,22.582173812215554
512,2018-02-19,190.04166666666666,4778.75,0.0,84.46296296296296,22.62140407475223
512,2018-02-20,190.0,4814.166666666667,0.0,84.44444444444444,22.45006058507876
512,2018-02-21,190.04166666666666,4784.583333333333,0.0,84.46296296296296,22.59382420389561
512,2018-02-22,189.91666666666666,4739.166666666667,0.0,84.4074074074074,22.79534318035285
512,2018-02-23,188.29166666666666,4661.25,0.0,83.68518518518519,22.97808021215101
512,2018-02-24,171.08333333333334,4241.666666666667,0.0,76.03703703703704,22.943316961362147
512,2018-02-25,165.25,4003.3333333333335,0.0,73.44444444444444,23.480360116569525
512,2018-02-26,192.33333333333334,4369.166666666667,0.0,85.48148148148148,25.040384004068915
512,2018-02-27,201.125,4628.75,0.0,89.38888888888889,24.716522639301466
512,2018-02-28,205.5,4805.833333333333,0.0,91.33333333333333,24.323617131957686
512,2018-03-01,217.83333333333334,5127.5,0.0,96.81481481481482,24.165940733517527
512,2018-03-02,217.79166666666666,5350.416666666667,0.0,96.79629629629629,23.15467512914363
512,2018-03-03,218.41666666666666,5489.583333333333,0.0,97.07407407407408,22.63244275774826
512,2018-03-04,218.41666666666666,5497.916666666667,0.0,97.07407407407408,22.598138183655426
512,2018-03-05,217.33333333333334,5460.833333333333,0.0,96.5925925925926,22.6387506994252
512,2018-03-06,218.70833333333334,5470.0,0.0,97.20370370370371,22.74380078204347
512,2018-03-07,217.08333333333334,5459.166666666667,0.0,96.48148148148148,22.6196127817636
512,2018-03-08,212.45833333333334,5230.833333333333,0.0,94.42592592592592,23.104039881047207
512,2018-03-09,209.29166666666666,5145.0,0.0,93.01851851851852,23.139373447791815
512,2018-03-10,209.20833333333334,5170.0,0.0,92.98148148148148,23.01831211046636
512,2018-03-11,209.54166666666666,5096.25,0.0,93.12962962962963,23.388625895947452
512,2018-03-12,213.0,5054.583333333333,0.0,94.66666666666667,23.970620723765556
512,2018-03-13,214.16666666666666,5025.833333333333,0.0,95.18518518518519,24.239788868623226
512,2018-03-14,214.125,5040.833333333333,0.0,95.16666666666667,24.16295668705571
512,2018-03-15,205.54166666666666,4885.416666666667,0.0,91.35185185185185,23.93223738450604
512,2018-03-16,213.20833333333334,5043.75,0.0,94.75925925925925,24.045602368167422
512,2018-03-17,197.125,4733.333333333333,0.0,87.6111111111111,23.689705105633802
512,2018-03-18,135.45833333333334,3458.3333333333335,0.0,60.2037037037037,22.280447791164658
512,2018-03-19,184.70833333333334,4476.666666666667,0.0,82.0925925925926,23.470198870687515
512,2018-03-20,213.625,5131.666666666667,0.0,94.94444444444444,23.67983517375771
512,2018-03-21,211.95833333333334,5166.666666666667,0.0,94.2037037037037,23.33592876344086
512,2018-03-22,214.04166666666666,5155.416666666667,0.0,95.12962962962963,23.61672054742854
512,2018-03-23,213.58333333333334,5049.583333333333,0.0,94.92592592592592,24.060068212448773
512,2018-03-24,181.04166666666666,4341.666666666667,0.0,80.46296296296296,23.719585732565577
512,2018-03-25,104.08333333333333,2796.25,0.0,46.25925925925926,21.17338200963592
512,2018-03-26,172.33333333333334,4257.916666666667,0.0,76.5925925925926,23.02274847506279
512,2018-03-27,207.58333333333334,5002.5,0.0,92.25925925925927,23.60426175800988
512,2018-03-28,211.91666666666666,5146.666666666667,0.0,94.18518518518518,23.422007232297066
512,2018-03-29,214.0,5223.333333333333,0.0,95.11111111111111,23.30510529674537
512,2018-03-30,213.16666666666666,5215.416666666667,0.0,94.74074074074073,23.249591222603925
512,2018-03-31,161.29166666666666,3900.8333333333335,0.0,71.68518518518519,23.520122124902088
512,2018-04-01,15.75,433.75,0.0,7.000000000000001,20.655043227665708
512,2018-04-02,199.95833333333334,4579.583333333333,0.0,88.87037037037037,24.836968125435963
512,2018-04-03,204.125,4750.416666666667,0.0,90.72222222222223,24.442719936847645
512,2018-04-04,136.625,3097.5,0.0,60.72222222222222,25.0901869787463
512,2018-04-05,38.791666666666664,997.0833333333334,0.0,17.24074074074074,22.130540465245854
512,2018-04-06,105.66666666666667,2480.8333333333335,0.0,46.96296296296296,24.228440264248125
512,2018-04-07,156.375,3462.0833333333335,0.0,69.5,25.69300156456854
512,2018-04-08,184.83333333333334,4200.416666666667,0.0,82.14814814814815,25.03069801276328
512,2018-04-09,179.54166666666666,4144.583333333333,0.0,79.7962962962963,24.641628966857677
512,2018-04-10,188.25,4314.166666666667,0.0,83.66666666666667,24.821218852617342
512,2018-04-11,123.91666666666667,2832.5,0.0,55.074074074074076,24.885412376189073
512,2018-04-12,185.29166666666666,4350.0,0.0,82.35185185185185,24.229902618135373
512,2018-04-13,172.70833333333334,3883.3333333333335,0.0,76.75925925925927,25.298435264663805
512,2018-04-14,170.66666666666666,4028.75,0.0,75.85185185185185,24.097024856069226
512,2018-04-15,190.875,4450.833333333333,0.0,84.83333333333334,24.39454690132934
512,2018-04-16,171.20833333333334,4103.75,0.0,76.0925925925926,23.73171049514333
512,2018-04-17,194.125,4552.083333333333,0.0,86.27777777777777,24.25807322654462
512,2018-04-18,182.625,4358.75,0.0,81.16666666666667,23.83325207915113
512,2018-04-19,186.41666666666666,4452.083333333333,0.0,82.85185185185185,23.81806582436437
512,2018-04-20,195.625,4635.833333333333,0.0,86.94444444444444,24.00388729103002
512,2018-04-21,184.95833333333334,4402.083333333333,0.0,82.2037037037037,23.900153020981225
512,2018-04-22,175.04166666666666,4224.166666666667,0.0,77.79629629629629,23.57140297231538
512,2018-04-23,129.75,3418.3333333333335,0.0,57.666666666666664,21.59126036079961
512,2018-04-24,168.75,4228.75,0.0,75.0,22.699527046999705
512,2018-04-25,178.375,4309.583333333333,0.0,79.27777777777779,23.54418930677753
512,2018-04-26,201.58333333333334,4810.0,0.0,89.5925925925926,23.83935955185955
512,2018-04-27,160.5,3924.5833333333335,0.0,71.33333333333334,23.263042785858367
512,2018-04-28,206.45833333333334,4947.083333333333,0.0,91.75925925925927,23.739317499087566
512,2018-04-29,218.95833333333334,5249.583333333333,0.0,97.31481481481481,23.725844643754794
512,2018-04-30,179.08333333333334,4532.083333333333,0.0,79.5925925925926,22.477205724617694
512,2018-05-01,186.08333333333334,4847.083333333333,0.0,82.7037037037037,21.83795810768217
512,2018-05-02,175.41666666666666,4662.083333333333,0.0,77.96296296296296,21.403059552536714
512,2018-05-03,183.16666666666666,4750.0,0.0,81.4074074074074,21.935011695906432
512,2018-05-04,179.95833333333334,4629.166666666667,0.0,79.98148148148148,22.113331833183317
512,2018-05-05,184.45833333333334,4736.666666666667,0.0,81.98148148148148,22.151875146610365
512,2018-05-06,153.125,4270.0,0.0,68.05555555555556,20.398736338797814
512,2018-05-07,127.125,3262.0833333333335,0.0,56.49999999999999,22.167716183420616
512,2018-05-08,185.04166666666666,4252.916666666667,0.0,82.24074074074073,24.749572189020608
512,2018-05-09,178.875,4319.166666666667,0.0,79.5,23.557799536947712
512,2018-05-10,199.29166666666666,4936.666666666667,0.0,88.57407407407408,22.963621145622326
512,2018-05-11,194.875,4602.083333333333,0.0,86.61111111111111,24.087220461747393
512,2018-05-12,203.29166666666666,4963.333333333333,0.0,90.35185185185185,23.29867220729796
512,2018-05-13,192.375,4782.5,0.0,85.5,22.881194458964977
512,2018-05-14,157.5,3757.9166666666665,0.0,70.0,23.840669697305685
512,2018-05-15,187.04166666666666,4585.416666666667,0.0,83.12962962962963,23.203024382856274
512,2018-05-16,77.58333333333333,1952.0833333333333,0.0,34.48148148148148,22.607634293845607
512,2018-05-17,141.875,3305.4166666666665,0.0,63.05555555555556,24.415448128072605
512,2018-05-18,206.58333333333334,4686.666666666667,0.0,91.81481481481481,25.073574561403504
512,2018-05-19,208.16666666666666,5019.166666666667,0.0,92.51851851851852,23.591991809175934
512,2018-05-20,209.58333333333334,5177.5,0.0,93.14814814814815,23.0261682493696
512,2018-05-21,202.16666666666666,5080.0,0.0,89.85185185185185,22.63762576552931
512,2018-05-22,185.08333333333334,4689.166666666667,0.0,82.25925925925925,22.452085184526982
512,2018-05-23,162.95833333333334,3996.25,0.0,72.42592592592592,23.19577902895075
512,2018-05-24,169.125,4007.9166666666665,0.0,75.16666666666667,24.00347749246283
512,2018-05-25,159.125,3873.3333333333335,0.0,70.72222222222221,23.368916738382097
512,2018-05-26,170.5,4132.083333333333,0.0,75.77777777777777,23.47147322779066
512,2018-05-27,173.54166666666666,4181.666666666667,0.0,77.12962962962962,23.606923409060713
512,2018-05-28,154.95833333333334,3902.9166666666665,0.0,68.87037037037037,22.584511227358455
512,2018-05-29,181.75,4467.916666666667,0.0,80.77777777777779,23.139522521682366
512,2018-05-30,143.0,3465.4166666666665,0.0,63.55555555555556,23.472838763977393
512,2018-05-31,185.33333333333334,4660.416666666667,0.0,82.37037037037037,22.62110564744449
512,2018-06-01,175.375,4642.083333333333,0.0,77.94444444444444,21.490166950902072
512,2018-06-02,93.375,2802.9166666666665,0.0,41.5,18.94983647985729
512,2018-06-03,74.875,2310.0,0.0,33.27777777777778,18.437833694083693
512,2018-06-04,156.70833333333334,3769.1666666666665,0.0,69.64814814814815,23.65003500626428
512,2018-06-05,197.25,4360.0,0.0,87.66666666666667,25.73448967889908
512,2018-06-06,200.875,4429.166666666667,0.0,89.27777777777777,25.798170272812794
512,2018-06-07,186.625,4191.666666666667,0.0,82.94444444444444,25.32608846918489
512,2018-06-08,204.54166666666666,4513.75,0.0,90.9074074074074,25.776819286747283
512,2018-06-09,177.33333333333334,4034.1666666666665,0.0,78.81481481481481,25.00469599944915
512,2018-06-10,182.41666666666666,4178.75,0.0,81.07407407407408,24.831511948682156
512,2018-06-11,153.29166666666666,3605.0,0.0,68.12962962962963,24.18790838341809
512,2018-06-12,173.70833333333334,3606.25,0.0,77.20370370370371,27.399955709609085
512,2018-06-13,189.375,3605.4166666666665,0.0,84.16666666666667,29.878048075811854
512,2018-06-14,204.08333333333334,3604.5833333333335,0.0,90.70370370370371,32.20605325010596
512,2018-06-15,205.83333333333334,3605.4166666666665,0.0,91.48148148148148,32.4747101198043
512,2018-06-16,218.95833333333334,3605.0,0.0,97.31481481481481,34.549458699337336
512,2018-06-17,219.0,5141.666666666667,0.0,97.33333333333334,24.22842787682334
512,2018-06-18,219.41666666666666,5296.666666666667,0.0,97.51851851851852,23.564162471155864
512,2018-06-19,219.16666666666666,5227.916666666667,0.0,97.4074074074074,23.846842538721074
512,2018-06-20,218.95833333333334,5180.0,0.0,97.31481481481481,24.044555716430715
512,2018-06-21,219.0,5146.666666666667,0.0,97.33333333333334,24.204889896373054
512,2018-06-22,218.16666666666666,5123.333333333333,0.0,96.96296296296296,24.22260355671221
512,2018-06-23,199.54166666666666,4845.416666666667,0.0,88.68518518518519,23.425426376587268
512,2018-06-24,205.83333333333334,5111.666666666667,0.0,91.48148148148148,22.90541788935985
512,2018-06-25,171.41666666666666,4079.5833333333335,0.0,76.18518518518519,23.90134136792292
512,2018-06-26,138.29166666666666,3510.4166666666665,0.0,61.46296296296296,22.408995054401583
512,2018-06-27,179.91666666666666,4065.0,0.0,79.96296296296296,25.176530681973485
512,2018-06-28,185.125,4107.083333333333,0.0,82.27777777777779,25.639915795881095
512,2018-06-29,180.79166666666666,4131.25,0.0,80.35185185185185,24.893271138006387
512,2018-06-30,185.20833333333334,4188.75,0.0,82.31481481481482,25.151339566961767
512,2018-07-01,185.375,4202.916666666667,0.0,82.38888888888889,25.089119658966986
512,2018-07-02,89.83333333333333,4201.666666666667,0.0,39.925925925925924,12.161886817400502
512,2018-07-03,101.79166666666667,2578.3333333333335,0.0,45.24074074074074,22.457334087481144
512,2018-07-04,91.5,2885.0,0.0,40.666666666666664,18.040987868284226
512,2018-07-05,88.41666666666667,2805.4166666666665,0.0,39.2962962962963,17.92758552403584
512,2018-07-06,79.20833333333333,2217.5,0.0,35.2037037037037,20.31853000125266
512,2018-07-07,67.33333333333333,2151.25,0.0,29.925925925925927,17.804274000903867
512,2018-07-08,91.54166666666667,2961.25,0.0,40.68518518518518,17.584449603677125
512,2018-07-09,103.83333333333333,3255.4166666666665,0.0,46.14814814814815,18.14325696488758
512,2018-07-10,111.66666666666667,3212.0833333333335,0.0,49.629629629629626,19.77524106023263
512,2018-07-11,111.83333333333333,3166.6666666666665,0.0,49.7037037037037,20.088798245614036
512,2018-07-12,111.79166666666667,3170.4166666666665,0.0,49.68518518518519,20.057561221360668
512,2018-07-13,111.83333333333333,3118.75,0.0,49.7037037037037,20.397443776441772
512,2018-07-14,111.79166666666667,3224.1666666666665,0.0,49.68518518518519,19.723182131472385
512,2018-07-15,39.041666666666664,1253.75,0.0,17.35185185185185,17.713420848565413
512,2018-07-16,69.625,1710.0,0.0,30.944444444444446,23.160830896686157
512,2018-07-17,140.375,3901.6666666666665,0.0,62.38888888888889,20.465607646304996
512,2018-07-18,120.04166666666667,3614.5833333333335,0.0,53.35185185185185,18.891168107588854
512,2018-07-19,131.5,3637.9166666666665,0.0,58.44444444444444,20.561653876990036
512,2018-07-20,135.25,3715.4166666666665,0.0,60.111111111111114,20.70688572389817
512,2018-07-21,145.875,3910.0,0.0,64.83333333333333,21.222138746803065
512,2018-07-22,160.41666666666666,4140.0,0.0,71.29629629629629,22.04114667203435
512,2018-07-23,170.33333333333334,4409.166666666667,0.0,75.70370370370371,21.974963774963776
512,2018-07-24,170.29166666666666,4340.0,0.0,75.68518518518519,22.31971806195596
512,2018-07-25,170.125,4323.333333333333,0.0,75.6111111111111,22.383832883577483
512,2018-07-26,170.20833333333334,4320.0,0.0,75.64814814814815,22.41207722479424
512,2018-07-27,170.04166666666666,4327.916666666667,0.0,75.57407407407408,22.349175251115174
512,2018-07-28,153.33333333333334,4216.666666666667,0.0,68.14814814814815,20.684848484848484
512,2018-07-29,125.20833333333333,3795.0,0.0,55.648148148148145,18.767502927829014
512,2018-07-30,75.875,2429.1666666666665,0.0,33.72222222222222,17.767504288164666
512,2018-07-31,149.125,4123.333333333333,0.0,66.27777777777779,20.5724989894907
512,2018-08-01,162.45833333333334,4224.583333333333,0.0,72.20370370370371,21.874752605450897
512,2018-08-02,187.95833333333334,4722.916666666667,0.0,83.53703703703704,22.63791060138215
512,2018-08-03,194.29166666666666,4825.833333333333,0.0,86.35185185185185,22.901656305761815
512,2018-08-04,194.16666666666666,4835.833333333333,0.0,86.29629629629629,22.83959446263427
512,2018-08-05,194.58333333333334,4908.333333333333,0.0,86.48148148148148,22.55052348613469
512,2018-08-06,194.70833333333334,4946.666666666667,0.0,86.53703703703704,22.390146282569628
512,2018-08-07,194.66666666666666,4734.583333333333,0.0,86.51851851851852,23.388095866701867
512,2018-08-08,194.45833333333334,4613.333333333333,0.0,86.42592592592592,23.9771059128131
512,2018-08-09,199.70833333333334,4675.416666666667,0.0,88.75925925925927,24.297461604729225
512,2018-08-10,197.25,4606.666666666667,0.0,87.66666666666667,24.356521345875542
512,2018-08-11,161.29166666666666,3877.0833333333335,0.0,71.68518518518519,23.66420025076124
512,2018-08-12,145.95833333333334,3625.4166666666665,0.0,64.87037037037037,22.90108225108225
512,2018-08-13,125.625,3205.4166666666665,0.0,55.833333333333336,22.29341609255167
512,2018-08-14,135.20833333333334,3485.4166666666665,0.0,60.092592592592595,22.066517234508865
512,2018-08-15,162.25,4171.666666666667,0.0,72.11111111111111,22.123821414302835
512,2018-08-16,169.0,4188.333333333333,0.0,75.1111111111111,22.9525268603263
512,2018-08-17,102.45833333333333,2545.0,0.0,45.53703703703704,22.900477515826235
512,2018-08-18,54.416666666666664,1536.6666666666667,0.0,24.185185185185183,20.143609906001444
512,2018-08-19,71.08333333333333,2093.3333333333335,0.0,31.592592592592595,19.31587712314225
512,2018-08-20,60.166666666666664,1921.6666666666667,0.0,26.740740740740744,17.80995952587453
512,2018-08-21,94.08333333333333,2566.6666666666665,0.0,41.81481481481482,20.851066017316015
512,2018-08-22,101.75,2700.4166666666665,0.0,45.22222222222222,21.433281900941214
512,2018-08-23,119.125,3029.5833333333335,0.0,52.94444444444445,22.366861504607343
512,2018-08-24,122.0,3108.3333333333335,0.0,54.22222222222223,22.326327077747987
512,2018-08-25,101.20833333333333,2655.0,0.0,44.98148148148148,21.683869533375184
512,2018-08-26,0.4166666666666667,111.66666666666667,0.0,0.1851851851851852,2.1225124378109452
512,2018-08-27,22.583333333333332,93.33333333333333,0.0,10.037037037037038,137.6373511904762
512,2018-08-28,23.5,94.16666666666667,0.0,10.444444444444445,141.95663716814158
512,2018-08-29,20.375,83.33333333333333,0.0,9.055555555555555,139.07975
512,2018-08-30,11.75,64.58333333333333,0.0,5.222222222222222,103.49096774193546
512,2018-08-31,0.0,22.083333333333332,0.0,0.0,0.0
512,2018-09-01,20.583333333333332,1015.4166666666666,0.0,9.148148148148149,11.530720831623581
512,2018-09-02,9.708333333333334,580.0,0.0,4.314814814814815,9.521420019157087
512,2018-09-03,0.0,26.666666666666668,0.0,0.0,0.0
512,2018-09-04,0.0,24.583333333333332,0.0,0.0,0.0
512,2018-09-05,0.0,24.583333333333332,0.0,0.0,0.0
512,2018-09-06,0.0,24.166666666666668,0.0,0.0,0.0
512,2018-09-07,0.0,25.0,0.0,0.0,0.0
512,2018-09-08,0.0,17.5,0.0,0.0,0.0
512,2018-09-09,0.0,10.833333333333334,0.0,0.0,0.0
512,2018-09-10,0.0,9.166666666666666,0.0,0.0,0.0
512,2018-09-11,0.0,18.75,0.0,0.0,0.0
512,2018-09-12,0.0,20.416666666666668,0.0,0.0,0.0
512,2018-09-13,0.0,18.75,0.0,0.0,0.0
512,2018-09-14,0.0,30.833333333333332,0.0,0.0,0.0
512,2018-09-15,0.0,26.666666666666668,0.0,0.0,0.0
512,2018-09-16,0.0,27.916666666666668,0.0,0.0,0.0
512,2018-09-17,0.0,27.5,0.0,0.0,0.0
512,2018-09-18,0.0,27.083333333333332,0.0,0.0,0.0
512,2018-09-19,0.0,10.0,0.0,0.0,0.0
512,2018-09-20,0.0,4.166666666666667,0.0,0.0,0.0
512,2018-09-21,0.0,8.75,0.0,0.0,0.0
512,2018-09-22,0.0,8.333333333333334,0.0,0.0,0.0
512,2018-09-23,0.0,13.333333333333334,0.0,0.0,0.0
512,2018-09-24,0.0,16.666666666666668,0.0,0.0,0.0
512,2018-09-25,0.0,15.0,0.0,0.0,0.0
512,2018-09-26,0.0,10.0,0.0,0.0,0.0
512,2018-09-27,0.0,13.333333333333334,0.0,0.0,0.0
512,2018-09-28,36.75,1390.4166666666667,0.0,16.333333333333332,15.034791729097991
512,2018-09-29,62.208333333333336,2131.25,0.0,27.64814814814815,16.603483219289668
512,2018-09-30,83.375,2505.4166666666665,0.0,37.05555555555556,18.929577581905868
512,2018-10-01,49.75,1452.9166666666667,0.0,22.11111111111111,19.47768855749928
512,2018-10-02,10.166666666666666,371.25,0.0,4.518518518518518,15.5774784885896
512,2018-10-03,58.666666666666664,1560.0,0.0,26.074074074074073,21.392022792022793
512,2018-10-04,128.41666666666666,3275.4166666666665,0.0,57.074074074074076,22.301797905270746
512,2018-10-05,116.0,3087.0833333333335,0.0,51.55555555555556,21.374436496153326
512,2018-10-06,126.41666666666667,3437.9166666666665,0.0,56.18518518518518,20.916741405082213
512,2018-10-07,142.25,3731.6666666666665,0.0,63.22222222222222,21.683753907994642
512,2018-10-08,144.54166666666666,3695.0,0.0,64.24074074074075,22.251723425048866
512,2018-10-09,144.5,3722.0833333333335,0.0,64.22222222222223,22.083443412067613
512,2018-10-10,144.20833333333334,3773.3333333333335,0.0,64.0925925925926,21.739533642520612
512,2018-10-11,122.70833333333333,3215.4166666666665,0.0,54.53703703703704,21.70810116193685
512,2018-10-12,147.75,3648.75,0.0,65.66666666666666,23.033949982870848
512,2018-10-13,168.20833333333334,4101.25,0.0,74.75925925925925,23.330083985234854
512,2018-10-14,176.04166666666666,2754.027791666667,0.0,78.24074074074075,36.360696271316264
512,2018-10-15,175.125,1475.0,0.0,77.83333333333333,67.53690677966102
512,2018-10-16,139.625,1416.6666666666667,0.0,62.05555555555555,56.063544117647055
512,2018-10-17,188.08333333333334,1691.6666666666667,0.0,83.5925925925926,63.2441789819376
512,2018-10-18,168.16666666666666,1791.6666666666667,0.0,74.74074074074075,53.39096124031008
512,2018-10-19,94.33333333333333,2000.0,0.0,41.92592592592593,26.82997222222222
512,2018-10-20,187.91666666666666,1275.0,0.0,83.51851851851852,83.83785403050108
512,2018-10-21,187.20833333333334,1566.6666666666667,0.0,83.2037037037037,67.97255762411348
512,2018-10-22,186.58333333333334,1400.0,0.0,82.92592592592592,75.81058531746031
512,2018-10-23,110.625,1825.0,0.0,49.166666666666664,34.480650684931504
512,2018-10-24,128.20833333333334,2091.6666666666665,0.0,56.98148148148148,34.866537184594954
512,2018-10-25,92.04166666666667,2075.0,0.0,40.90740740740741,25.231984605087014
512,2018-10-26,130.5,2091.6666666666665,0.0,57.99999999999999,35.489760956175296
512,2018-10-27,168.04166666666666,3058.3333333333335,0.0,74.68518518518519,31.254834241598545
512,2018-10-28,151.66666666666666,2266.6666666666665,0.0,67.4074074074074,38.061642156862746
512,2018-10-29,142.29166666666666,1558.3333333333333,0.0,63.24074074074074,51.940262923351156
512,2018-10-30,164.125,1583.3333333333333,0.0,72.94444444444444,58.96406578947367
512,2018-10-31,179.375,2683.3333333333335,0.0,79.72222222222223,38.02527173913043
512,2018-11-01,187.20833333333334,1958.3333333333333,0.0,83.2037037037037,54.37804609929078
512,2018-11-02,179.33333333333334,2325.0,0.0,79.7037037037037,43.87560334528076
512,2018-11-03,183.54166666666666,1450.0,0.0,81.57407407407408,72.00318486590038
512,2018-11-04,185.75,1916.6666666666667,0.0,82.55555555555556,55.127369565217386
512,2018-11-05,184.58333333333334,1383.3333333333333,0.0,82.03703703703704,75.9015562248996
512,2018-11-06,188.08333333333334,2225.0,0.0,83.5925925925926,48.084525593008735
512,2018-11-07,150.375,1633.3333333333333,0.0,66.83333333333333,52.37039540816326
512,2018-11-08,136.0,1883.3333333333333,0.0,60.44444444444444,41.07681415929203
512,2018-11-09,88.58333333333333,2283.3333333333335,0.0,39.370370370370374,22.068242092457417
512,2018-11-10,118.125,2308.3333333333335,0.0,52.5,29.109070397111914
512,2018-11-11,86.54166666666667,2133.3333333333335,0.0,38.46296296296296,23.075524088541666
512,2018-11-12,121.625,2341.6666666666665,0.0,54.05555555555556,29.54491992882562
512,2018-11-13,179.83333333333334,1958.3333333333333,0.0,79.92592592592592,52.235843971631205
512,2018-11-14,40.25,1283.3333333333333,0.0,17.888888888888886,17.840681818181817
512,2018-11-15,156.54166666666666,2333.3333333333335,0.0,69.57407407407408,38.162622023809526
512,2018-11-16,186.5,2341.6666666666665,0.0,82.88888888888889,45.304234875444834
512,2018-11-17,188.66666666666666,2383.3333333333335,0.0,83.85185185185186,45.02932400932401
512,2018-11-18,191.5,2100.0,0.0,85.11111111111111,51.872182539682534
512,2018-11-19,191.70833333333334,1500.0,0.0,85.20370370370371,72.7000601851852
512,2018-11-20,194.83333333333334,2200.0,0.0,86.59259259259258,50.37622474747474
512,2018-11-21,123.79166666666667,2191.6666666666665,0.0,55.01851851851852,32.12935044359949
512,2018-11-22,118.875,1233.3333333333333,0.0,52.83333333333333,54.827077702702695
512,2018-11-23,138.08333333333334,2050.0,0.0,61.370370370370374,38.315318428184284
512,2018-11-24,128.45833333333334,2333.3333333333335,0.0,57.092592592592595,31.316306547619043
512,2018-11-25,179.5,2675.0,0.0,79.77777777777779,38.17031152647975
512,2018-11-26,175.625,2741.6666666666665,0.0,78.05555555555556,36.438183890577506
512,2018-11-27,142.5,2175.0,0.0,63.33333333333333,37.2683908045977
512,2018-11-28,69.875,1908.3333333333333,0.0,31.055555555555554,20.8282423580786
512,2018-11-29,55.0,1408.3333333333333,0.0,24.444444444444443,22.214792899408284
512,2018-11-30,42.291666666666664,1300.0,0.0,18.796296296296298,18.50531517094017
512,2018-12-01,70.58333333333333,1133.3333333333333,0.0,31.37037037037037,35.42660539215686
512,2018-12-02,117.58333333333333,975.0,0.0,52.25925925925926,68.60032763532763
512,2018-12-03,99.54166666666667,1150.0,0.0,44.24074074074074,49.237059178743955
512,2018-12-04,83.95833333333333,2283.3333333333335,0.0,37.31481481481482,20.91604318734793
512,2018-12-05,28.958333333333332,941.6666666666666,0.0,12.87037037037037,17.492883480825956
512,2018-12-06,7.333333333333333,1566.6666666666667,0.0,3.259259259259259,2.6626241134751774
512,2018-12-07,0.0,1000.0,0.0,0.0,0.0
512,2018-12-08,0.0,2300.0,0.0,0.0,0.0
512,2018-12-09,0.0,1683.3333333333333,0.0,0.0,0.0
512,2018-12-10,0.0,0.0,0.0,0.0,0.0
512,2018-12-11,0.0,0.0,0.0,0.0,0.0
512,2018-12-12,0.0,0.0,0.0,0.0,0.0
512,2018-12-13,0.0,0.0,0.0,0.0,0.0
512,2018-12-14,72.04166666666667,0.0,0.0,32.01851851851852,0.0
512,2018-12-15,92.25,0.0,0.0,41.0,0.0
512,2018-12-16,134.70833333333334,0.0,0.0,59.870370370370374,0.0
512,2018-12-17,167.54166666666666,0.0,0.0,74.46296296296296,0.0
512,2018-12-18,159.20833333333334,0.0,0.0,70.75925925925925,0.0
512,2018-12-19,189.08333333333334,0.0,0.0,84.03703703703704,0.0
512,2018-12-20,183.83333333333334,0.0,0.0,81.7037037037037,0.0
512,2018-12-21,171.08333333333334,0.0,0.0,76.03703703703704,0.0
512,2018-12-22,173.45833333333334,0.0,0.0,77.0925925925926,0.0
512,2018-12-23,173.20833333333334,0.0,0.0,76.98148148148148,0.0
512,2018-12-24,31.583333333333332,0.0,0.0,14.037037037037036,0.0
512,2018-12-25,0.0,0.0,0.0,0.0,0.0
512,2018-12-26,0.0,0.0,0.0,0.0,0.0
512,2018-12-27,0.0,0.0,0.0,0.0,0.0
512,2018-12-28,114.66666666666667,0.0,0.0,50.96296296296296,0.0
512,2018-12-29,176.95833333333334,0.0,0.0,78.64814814814814,0.0
512,2018-12-30,57.583333333333336,0.0,0.0,25.592592592592595,0.0
512,2018-12-31,0.0,0.0,0.0,0.0,0.0
512,2019-01-01,105.54166666666667,0.0,0.0,46.90740740740741,0.0
512,2019-01-02,52.125,0.0,0.0,23.166666666666664,0.0
512,2019-01-03,121.625,0.0,0.0,54.05555555555556,0.0
512,2019-01-04,183.04166666666666,0.0,0.0,81.35185185185185,0.0
512,2019-01-05,178.25,0.0,0.0,79.22222222222223,0.0
512,2019-01-06,186.91666666666666,0.0,0.0,83.07407407407408,0.0
512,2019-01-07,195.375,0.0,0.0,86.83333333333333,0.0
512,2019-01-08,195.95833333333334,0.0,0.0,87.09259259259258,0.0
512,2019-01-09,188.41666666666666,0.0,0.0,83.74074074074073,0.0
512,2019-01-10,185.29166666666666,0.0,0.0,82.35185185185185,0.0
512,2019-01-11,81.41666666666667,0.0,0.0,36.18518518518519,0.0
512,2019-01-12,0.0,0.0,0.0,0.0,0.0
512,2019-01-13,0.0,0.0,0.0,0.0,0.0
512,2019-01-14,0.0,0.0,0.0,0.0,0.0
512,2019-01-15,74.5,0.0,0.0,33.111111111111114,0.0
512,2019-01-16,173.91666666666666,0.0,0.0,77.29629629629629,0.0
512,2019-01-17,70.16666666666667,0.0,0.0,31.185185185185183,0.0
512,2019-01-18,12.0,0.0,0.0,5.333333333333334,0.0
512,2019-01-19,96.33333333333333,0.0,0.0,42.81481481481482,0.0
512,2019-01-20,60.916666666666664,0.0,0.0,27.074074074074073,0.0
512,2019-01-21,27.416666666666668,0.0,0.0,12.185185185185185,0.0
512,2019-01-22,0.0,0.0,0.0,0.0,0.0
512,2019-01-23,0.0,0.0,0.0,0.0,0.0
512,2019-01-24,117.04166666666667,0.0,0.0,52.01851851851852,0.0
512,2019-01-25,169.16666666666666,0.0,0.0,75.18518518518519,0.0
512,2019-01-26,152.95833333333334,0.0,0.0,67.98148148148148,0.0
512,2019-01-27,145.20833333333334,0.0,0.0,64.53703703703704,0.0
512,2019-01-28,41.708333333333336,0.0,0.0,18.537037037037038,0.0
512,2019-01-29,0.0,0.0,0.0,0.0,0.0
512,2019-01-30,0.0,0.0,0.0,0.0,0.0
512,2019-01-31,0.0,0.0,0.0,0.0,0.0
512,2019-02-01,0.0,0.0,0.0,0.0,0.0
512,2019-02-02,0.0,0.0,0.0,0.0,0.0
512,2019-02-03,36.75,0.0,0.0,16.333333333333332,0.0
512,2019-02-04,148.75,0.0,0.0,66.11111111111111,0.0
512,2019-02-05,145.375,0.0,0.0,64.61111111111111,0.0
512,2019-02-06,149.95833333333334,0.0,0.0,66.64814814814815,0.0
512,2019-02-07,150.79166666666666,0.0,0.0,67.01851851851852,0.0
512,2019-02-08,158.83333333333334,0.0,0.0,70.5925925925926,0.0
512,2019-02-09,162.54166666666666,0.0,0.0,72.24074074074073,0.0
512,2019-02-10,59.375,0.0,0.0,26.38888888888889,0.0
512,2019-02-11,0.0,0.0,0.0,0.0,0.0
512,2019-02-12,0.0,0.0,0.0,0.0,0.0
512,2019-02-13,127.5,0.0,0.0,56.666666666666664,0.0
512,2019-02-14,180.79166666666666,0.0,0.0,80.35185185185185,0.0
512,2019-02-15,178.33333333333334,0.0,0.0,79.25925925925927,0.0
512,2019-02-16,173.45833333333334,0.0,0.0,77.0925925925926,0.0
512,2019-02-17,165.25,0.0,0.0,73.44444444444444,0.0
512,2019-02-18,166.58333333333334,0.0,0.0,74.03703703703704,0.0
512,2019-02-19,0.0,0.0,0.0,0.0,0.0
512,2019-02-20,0.0,0.0,0.0,0.0,0.0
512,2019-02-21,106.41666666666667,0.0,0.0,47.2962962962963,0.0
512,2019-02-22,146.91666666666666,0.0,0.0,65.29629629629629,0.0
512,2019-02-23,151.04166666666666,0.0,0.0,67.12962962962963,0.0
512,2019-02-24,139.83333333333334,0.0,0.0,62.14814814814815,0.0
512,2019-02-25,49.0,0.0,0.0,21.777777777777775,0.0
512,2019-02-26,0.0,0.0,0.0,0.0,0.0
512,2019-02-27,0.0,0.0,0.0,0.0,0.0
512,2019-02-28,0.0,0.0,0.0,0.0,0.0
512,2019-03-01,0.0,0.0,0.0,0.0,0.0
512,2019-03-02,86.33333333333333,0.0,0.0,38.370370370370374,0.0
512,2019-03-03,119.04166666666667,0.0,0.0,52.907407407407405,0.0
512,2019-03-04,111.625,0.0,0.0,49.611111111111114,0.0
512,2019-03-05,32.833333333333336,0.0,0.0,14.592592592592593,0.0
512,2019-03-06,0.0,0.0,0.0,0.0,0.0
512,2019-03-07,0.0,0.0,0.0,0.0,0.0
512,2019-03-08,0.0,0.0,0.0,0.0,0.0
512,2019-03-09,0.0,0.0,0.0,0.0,0.0
512,2019-03-10,0.0,0.0,0.0,0.0,0.0
512,2019-03-11,0.0,0.0,0.0,0.0,0.0
512,2019-03-12,0.0,0.0,0.0,0.0,0.0
512,2019-03-13,0.0,0.0,0.0,0.0,0.0
512,2019-03-14,46.041666666666664,0.0,0.0,20.462962962962962,0.0
512,2019-03-15,148.79166666666666,0.0,0.0,66.12962962962963,0.0
512,2019-03-16,150.0,0.0,0.0,66.66666666666666,0.0
512,2019-03-17,151.79166666666666,0.0,0.0,67.46296296296296,0.0
512,2019-03-18,51.791666666666664,0.0,0.0,23.01851851851852,0.0
512,2019-03-19,80.04166666666667,0.0,0.0,35.574074074074076,0.0
512,2019-03-20,35.083333333333336,0.0,0.0,15.592592592592592,0.0
512,2019-03-21,132.75,0.0,0.0,59.0,0.0
512,2019-03-22,38.291666666666664,0.0,0.0,17.01851851851852,0.0
512,2019-03-23,0.0,0.0,0.0,0.0,0.0
512,2019-03-24,47.25,0.0,0.0,21.0,0.0
512,2019-03-25,98.16666666666667,0.0,0.0,43.629629629629626,0.0
512,2019-03-26,86.16666666666667,0.0,0.0,38.2962962962963,0.0
512,2019-03-27,75.375,0.0,0.0,33.5,0.0
512,2019-03-28,72.79166666666667,0.0,0.0,32.351851851851855,0.0
512,2019-03-29,67.45833333333333,0.0,0.0,29.98148148148148,0.0
512,2019-03-30,64.16666666666667,0.0,0.0,28.51851851851852,0.0
512,2019-03-31,62.25,0.0,0.0,27.666666666666668,0.0
512,2019-04-01,52.291666666666664,0.0,0.0,23.24074074074074,0.0
512,2019-04-02,55.75,0.0,0.0,24.77777777777778,0.0
512,2019-04-03,53.875,0.0,0.0,23.944444444444443,0.0
512,2019-04-04,48.208333333333336,0.0,0.0,21.425925925925927,0.0
512,2019-04-05,40.083333333333336,0.0,0.0,17.814814814814813,0.0
512,2019-04-06,28.25,0.0,0.0,12.555555555555555,0.0
