ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
512,2019-04-07,27.916666666666668,0.0,0.0,12.407407407407407,0.0
512,2019-04-08,28.833333333333332,0.0,0.0,12.814814814814815,0.0
512,2019-04-09,1.0833333333333333,750.0,0.0,0.4814814814814815,0.8216481481481481
512,2019-04-10,0.0,600.0,0.0,0.0,0.0
512,2019-04-11,0.0,1641.6666666666667,0.0,0.0,0.0
512,2019-04-12,0.0,0.0,0.0,0.0,0.0
512,2019-04-13,0.0,300.0,0.0,0.0,0.0
512,2019-04-14,0.0,0.0,0.0,0.0,0.0
512,2019-04-15,0.0,533.3333333333334,0.0,0.0,0.0
512,2019-04-16,0.0,1716.6666666666667,0.0,0.0,0.0
512,2019-04-17,0.0,1916.6666666666667,0.0,0.0,0.0
512,2019-04-18,0.0,300.0,0.0,0.0,0.0
512,2019-04-19,0.0,300.0,0.0,0.0,0.0
512,2019-04-20,0.0,300.0,0.0,0.0,0.0
512,2019-04-21,0.0,0.0,0.0,0.0,0.0
512,2019-04-22,0.0,600.0,0.0,0.0,0.0
512,2019-04-23,0.0,300.0,0.0,0.0,0.0
512,2019-04-24,2.9583333333333335,300.0,0.0,1.3148148148148149,5.609328703703703
512,2019-04-25,4.833333333333333,300.0,0.0,2.148148148148148,9.164537037037036
512,2019-04-26,0.0,0.0,0.0,0.0,0.0
512,2019-04-27,31.5,1500.0,0.0,14.000000000000002,11.945500000000001
512,2019-04-28,47.5,2100.0,0.0,21.11111111111111,12.866468253968252
512,2019-04-29,40.666666666666664,1500.0,0.0,18.074074074074073,15.4217037037037
512,2019-04-30,13.208333333333334,600.0,0.0,5.87037037037037,12.522233796296298
512,2019-05-01,13.083333333333334,600.0,0.0,5.814814814814815,12.403726851851852
512,2019-05-02,0.0,0.0,0.0,0.0,0.0
512,2019-05-03,0.0,0.0,0.0,0.0,0.0
512,2019-05-04,0.0,0.0,0.0,0.0,0.0
512,2019-05-05,0.0,0.0,0.0,0.0,0.0
512,2019-05-06,7.208333333333333,300.0,0.0,3.2037037037037037,13.667800925925924
512,2019-05-07,16.0,600.0,0.0,7.111111111111111,15.168888888888887
512,2019-05-08,16.125,600.0,0.0,7.166666666666667,15.287395833333331
512,2019-05-09,0.0,0.0,0.0,0.0,0.0
512,2019-05-10,0.0,0.0,0.0,0.0,0.0
512,2019-05-11,94.22395833333333,3075.0,0.0,41.87731481481482,17.430155544263776
512,2019-05-12,173.90104166666666,3850.0,0.0,77.28935185185185,25.69369070165945
512,2019-05-13,173.91666666666666,3125.0,0.0,77.29629629629629,31.657471111111107
512,2019-05-14,173.875,3825.0,0.0,77.27777777777777,25.857750544662306
512,2019-05-15,94.18229166666667,1733.3333333333333,0.0,41.8587962962963,30.908092447916662
512,2019-05-16,79.73958333333333,2533.3333333333335,0.0,35.43981481481481,17.904684073464914
512,2019-05-17,14.505208333333334,550.0,0.0,6.446759259259259,15.001901830808082
512,2019-05-18,65.19270833333333,1300.0,0.0,28.974537037037035,28.525988915598294
512,2019-05-19,0.0,0.0,0.0,0.0,0.0
512,2019-05-20,7.25,266.6666666666667,0.0,3.2222222222222223,15.465156249999998
512,2019-05-21,86.984375,2675.0,0.0,38.65972222222222,18.497051207165107
512,2019-05-22,64.93229166666667,1125.0,0.0,28.858796296296298,32.831690586419754
512,2019-05-23,0.0,0.0,0.0,0.0,0.0
512,2019-05-24,0.0,0.0,0.0,0.0,0.0
512,2019-05-25,50.572916666666664,2025.0,0.0,22.47685185185185,14.206202846364882
512,2019-05-26,0.0,250.0,0.0,0.0,0.0
512,2019-05-27,0.0,2216.6666666666665,0.0,0.0,0.0
512,2019-05-28,15.276041666666666,2600.0,0.0,6.789351851851852,3.3421237313034187
512,2019-05-29,32.223958333333336,2800.0,0.0,14.32175925925926,6.546450582837301
512,2019-05-30,0.0,0.0,0.0,0.0,0.0
512,2019-05-31,0.0,0.0,0.0,0.0,0.0
512,2019-06-01,0.0,0.0,0.0,0.0,0.0
512,2019-06-02,0.0,0.0,0.0,0.0,0.0
512,2019-06-03,0.0,0.0,0.0,0.0,0.0
512,2019-06-04,0.0,0.0,0.0,0.0,0.0
512,2019-06-05,0.0,0.0,0.0,0.0,0.0
512,2019-06-06,0.0,0.0,0.0,0.0,0.0
512,2019-06-07,0.0,0.0,0.0,0.0,0.0
512,2019-06-08,0.0,0.0,0.0,0.0,0.0
512,2019-06-09,0.0,0.0,0.0,0.0,0.0
512,2019-06-10,0.0,0.0,0.0,0.0,0.0
512,2019-06-11,24.328125,2466.6666666666665,0.0,10.8125,5.610262880067567
512,2019-06-12,53.8125,1975.0,0.0,23.916666666666668,15.4989082278481
512,2019-06-13,0.0,5150.0,0.0,0.0,0.0
512,2019-06-14,48.552083333333336,3025.0,0.0,21.578703703703702,9.129931703397611
512,2019-06-15,10.822916666666666,500.0,0.0,4.810185185185185,12.312871527777776
512,2019-06-16,5.364583333333333,1858.3333333333333,0.0,2.384259259259259,1.6420917414050822
512,2019-06-17,55.442708333333336,2166.6666666666665,0.0,24.641203703703702,14.555843349358971
512,2019-06-18,0.0,0.0,0.0,0.0,0.0
512,2019-06-19,0.0,0.0,0.0,0.0,0.0
512,2019-06-20,5.104166666666667,300.0,0.0,2.2685185185185186,9.678067129629628
512,2019-06-21,46.28125,2500.0,0.0,20.569444444444446,10.530527083333332
512,2019-06-22,62.869791666666664,2466.6666666666665,0.0,27.94212962962963,14.4982837134009
512,2019-06-23,36.578125,2175.0,0.0,16.256944444444443,9.566370929118774
512,2019-06-24,27.489583333333332,1875.0,0.0,12.217592592592592,8.339728703703702
512,2019-06-25,0.0,0.0,0.0,0.0,0.0
512,2019-06-26,15.078125,875.0,0.0,6.701388888888888,9.802217261904762
512,2019-06-27,0.0,0.0,0.0,0.0,0.0
512,2019-06-28,0.0,0.0,0.0,0.0,0.0
512,2019-06-29,0.0,0.0,0.0,0.0,0.0
512,2019-06-30,19.307291666666668,816.6666666666666,0.0,8.581018518518519,13.448119685374149
512,2019-07-01,52.421875,2066.6666666666665,0.0,23.29861111111111,14.428698336693548
512,2019-07-02,0.0,0.0,0.0,0.0,0.0
512,2019-07-03,0.0,0.0,0.0,0.0,0.0
512,2019-07-04,8.901041666666666,600.0,0.0,3.9560185185185186,8.438682002314815
512,2019-07-05,0.0,0.0,0.0,0.0,0.0
512,2019-07-06,0.0,0.0,0.0,0.0,0.0
512,2019-07-07,5.895833333333333,300.0,0.0,2.6203703703703707,11.179155092592591
512,2019-07-08,55.052083333333336,2900.0,0.0,24.467592592592595,10.798434506704979
512,2019-07-09,48.59375,2425.0,0.0,21.59722222222222,11.39865764604811
512,2019-07-10,0.0,0.0,0.0,0.0,0.0
512,2019-07-11,0.0,0.0,0.0,0.0,0.0
512,2019-07-12,31.0,1658.3333333333333,0.0,13.777777777777779,10.633467336683417
512,2019-07-13,8.171875,566.6666666666666,0.0,3.6319444444444446,8.203120404411763
512,2019-07-14,0.0,0.0,0.0,0.0,0.0
512,2019-07-15,17.140625,2250.0,0.0,7.618055555555555,4.333403935185185
512,2019-07-16,0.0,0.0,0.0,0.0,0.0
512,2019-07-17,0.0,0.0,0.0,0.0,0.0
512,2019-07-18,0.0,0.0,0.0,0.0,0.0
512,2019-07-19,0.0,0.0,0.0,0.0,0.0
512,2019-07-20,0.0,0.0,0.0,0.0,0.0
512,2019-07-21,0.0,0.0,0.0,0.0,0.0
512,2019-07-22,18.786458333333332,875.0,0.0,8.349537037037038,12.212987103174603
512,2019-07-23,61.46875,2441.6666666666665,0.0,27.319444444444446,14.320330631399317
512,2019-07-24,53.932291666666664,2241.6666666666665,0.0,23.969907407407405,13.685569625154894
512,2019-07-25,0.0,0.0,0.0,0.0,0.0
512,2019-07-26,0.0,0.0,0.0,0.0,0.0
512,2019-07-27,0.0,0.0,0.0,0.0,0.0
512,2019-07-28,0.0,0.0,0.0,0.0,0.0
512,2019-07-29,0.0,0.0,0.0,0.0,0.0
512,2019-07-30,0.0,0.0,0.0,0.0,0.0
512,2019-07-31,0.0,0.0,0.0,0.0,0.0
512,2019-08-01,0.0,0.0,0.0,0.0,0.0
512,2019-08-02,0.0,0.0,0.0,0.0,0.0
512,2019-08-03,0.0,0.0,0.0,0.0,0.0
512,2019-08-04,0.0,0.0,0.0,0.0,0.0
512,2019-08-05,0.0,0.0,0.0,0.0,0.0
512,2019-08-06,0.0,0.0,0.0,0.0,0.0
512,2019-08-07,0.0,0.0,0.0,0.0,0.0
512,2019-08-08,31.859375,2008.3333333333333,0.0,14.159722222222223,9.023738329875519
512,2019-08-09,86.94791666666667,4508.333333333333,0.0,38.64351851851852,10.970544901417128
512,2019-08-10,76.28645833333333,3783.3333333333335,0.0,33.905092592592595,11.469853845447869
512,2019-08-11,64.11979166666667,3225.0,0.0,28.497685185185183,11.309604597329887
512,2019-08-12,41.770833333333336,2316.6666666666665,0.0,18.564814814814813,10.256392386091125
512,2019-08-13,45.744791666666664,3633.3333333333335,0.0,20.33101851851852,7.161787796253822
512,2019-08-14,46.552083333333336,2950.0,0.0,20.689814814814813,8.976398893596986
512,2019-08-15,45.270833333333336,3091.6666666666665,0.0,20.12037037037037,8.329345238095238
512,2019-08-16,23.744791666666668,2333.3333333333335,0.0,10.55324074074074,5.788640997023809
512,2019-08-17,35.197916666666664,3466.6666666666665,0.0,15.643518518518517,5.775504306891026
512,2019-08-18,36.046875,2525.0,0.0,16.020833333333336,8.120659034653466
512,2019-08-19,28.276041666666668,1900.0,0.0,12.567129629629632,8.465450018274852
512,2019-08-20,36.744791666666664,2066.6666666666665,0.0,16.33101851851852,10.113707577284945
512,2019-08-21,0.0,0.0,0.0,0.0,0.0
512,2019-08-22,58.28125,5066.666666666667,0.0,25.90277777777778,6.543220600328947
512,2019-08-23,80.34375,3591.6666666666665,0.0,35.70833333333333,12.724511310904871
512,2019-08-24,86.05729166666667,3700.0,0.0,38.24768518518519,13.230339480105105
512,2019-08-25,62.5,2616.6666666666665,0.0,27.77777777777778,13.586783439490446
512,2019-08-26,50.432291666666664,2450.0,0.0,22.41435185185185,11.7092116638322
512,2019-08-27,51.96875,5308.333333333333,0.0,23.09722222222222,5.5688961930926215
512,2019-08-28,35.239583333333336,3425.0,0.0,15.662037037037038,5.852686030008111
512,2019-08-29,65.90625,3150.0,0.0,29.291666666666664,11.901483134920635
512,2019-08-30,36.53125,2125.0,0.0,16.23611111111111,9.778914215686275
512,2019-08-31,62.213541666666664,3441.6666666666665,0.0,27.650462962962962,10.2825577582728
512,2019-09-01,56.833333333333336,2833.3333333333335,0.0,25.25925925925926,11.410127450980392
512,2019-09-02,56.328125,3275.0,0.0,25.03472222222222,9.783607665394403
512,2019-09-03,49.385416666666664,2225.0,0.0,21.949074074074073,12.625649968789013
512,2019-09-04,19.833333333333332,1125.0,0.0,8.814814814814815,10.028320987654322
512,2019-09-05,89.80208333333333,3741.6666666666665,0.0,39.91203703703704,13.652316722345953
512,2019-09-06,74.14583333333333,2916.6666666666665,0.0,32.9537037037037,14.460555952380952
512,2019-09-07,93.47395833333333,4691.666666666667,0.0,41.54398148148148,11.33309484162226
512,2019-09-08,100.03645833333333,5625.0,0.0,44.460648148148145,10.116279475308641
512,2019-09-09,90.0625,4016.6666666666665,0.0,40.02777777777778,12.75449429460581
512,2019-09-10,41.84375,1741.6666666666667,0.0,18.597222222222225,13.666288875598084
512,2019-09-11,0.0,0.0,0.0,0.0,0.0
512,2019-09-12,96.40104166666667,4666.666666666667,0.0,42.844907407407405,11.75059840029762
512,2019-09-13,118.43229166666667,4575.0,0.0,52.63657407407407,14.72529732088646
512,2019-09-14,81.71875,2808.3333333333335,0.0,36.31944444444444,16.55229043026706
512,2019-09-15,72.484375,4241.666666666667,0.0,32.21527777777778,9.720596144400785
512,2019-09-16,48.432291666666664,4575.0,0.0,21.525462962962962,6.021836482999392
512,2019-09-17,0.0,2575.0,0.0,0.0,0.0
512,2019-09-18,16.072916666666668,2866.6666666666665,0.0,7.143518518518518,3.1893525920542634
512,2019-09-19,58.145833333333336,2416.6666666666665,0.0,25.842592592592595,13.686326149425284
512,2019-09-20,79.15104166666667,1950.0,0.0,35.17824074074074,23.089103009259258
512,2019-09-21,58.130208333333336,2875.0,0.0,25.83564814814815,11.501356582125602
512,2019-09-22,32.916666666666664,1825.0,0.0,14.629629629629628,10.259779299847793
512,2019-09-23,17.927083333333332,1500.0,0.0,7.967592592592593,6.798348379629629
512,2019-09-24,37.765625,3675.0,0.0,16.78472222222222,5.8455364229024935
512,2019-09-25,8.619791666666666,1916.6666666666667,0.0,3.831018518518518,2.5582042572463766
512,2019-09-26,56.807291666666664,4975.0,0.0,25.247685185185187,6.495252477666108
512,2019-09-27,46.9375,4216.666666666667,0.0,20.86111111111111,6.331924407114624
512,2019-09-28,13.864583333333334,3533.3333333333335,0.0,6.162037037037036,2.2320671187106917
512,2019-09-29,39.53125,4341.666666666667,0.0,17.569444444444443,5.179276631477927
512,2019-09-30,29.666666666666668,4016.6666666666665,0.0,13.185185185185185,4.2013416320885195
512,2019-10-01,0.0,2366.6666666666665,0.0,0.0,0.0
512,2019-10-02,0.0,2541.6666666666665,0.0,0.0,0.0
512,2019-10-03,0.0,650.0,0.0,0.0,0.0
512,2019-10-04,0.0,0.0,0.0,0.0,0.0
512,2019-10-05,0.0,0.0,0.0,0.0,0.0
512,2019-10-06,0.0,0.0,0.0,0.0,0.0
512,2019-10-07,0.0,0.0,0.0,0.0,0.0
512,2019-10-08,35.619791666666664,2491.6666666666665,0.0,15.831018518518519,8.131795916945372
512,2019-10-09,37.140625,2975.0,0.0,16.506944444444443,7.101453956582633
512,2019-10-10,47.192708333333336,2316.6666666666665,0.0,20.974537037037035,11.58767723321343
512,2019-10-11,103.578125,2200.0,0.0,46.03472222222222,26.78122277462121
512,2019-10-12,149.78645833333334,2575.0,0.0,66.57175925925925,33.08874966289104
512,2019-10-13,112.44270833333333,3300.0,0.0,49.97453703703704,19.38216987584175
512,2019-10-14,95.29166666666667,2600.0,0.0,42.351851851851855,20.848106303418803
512,2019-10-15,115.859375,2825.0,0.0,51.49305555555556,23.32908831120944
512,2019-10-16,100.546875,2666.6666666666665,0.0,44.6875,21.4479052734375
512,2019-10-17,134.18229166666666,1000.0,0.0,59.636574074074076,76.32736024305555
512,2019-10-18,126.10416666666667,1575.0,0.0,56.04629629629629,45.54428791887125
512,2019-10-19,141.31770833333334,2875.0,0.0,62.80787037037037,27.96042542270531
512,2019-10-20,72.50520833333333,2241.6666666666665,0.0,32.22453703703704,18.39853353469641
512,2019-10-21,0.0,2783.3333333333335,0.0,0.0,0.0
512,2019-10-22,0.0,2775.0,0.0,0.0,0.0
512,2019-10-23,0.0,2150.0,0.0,0.0,0.0
512,2019-10-24,2.765625,2675.0,0.0,1.2291666666666665,0.5881045560747663
512,2019-10-25,57.270833333333336,1525.0,0.0,25.453703703703706,21.36233378870674
512,2019-10-26,126.22916666666667,2750.0,0.0,56.10185185185185,26.110311868686864
512,2019-10-27,127.40625,4600.0,0.0,56.625,15.754983016304347
512,2019-10-28,106.171875,2900.0,0.0,47.1875,20.825552262931033
512,2019-10-29,19.557291666666668,2816.6666666666665,0.0,8.69212962962963,3.9496471277120313
512,2019-10-30,52.786458333333336,3075.0,0.0,23.46064814814815,9.764779528003613
512,2019-10-31,110.41666666666667,5700.0,0.0,49.074074074074076,11.019066764132553
512,2019-11-01,125.47395833333333,2425.0,0.0,55.766203703703695,29.43248245990836
512,2019-11-02,122.671875,2500.0,0.0,54.52083333333333,27.911940625
512,2019-11-03,147.72916666666666,2475.0,0.0,65.6574074074074,33.95283810325477
512,2019-11-04,106.703125,2500.0,0.0,47.423611111111114,24.27851770833333
512,2019-11-05,67.8125,2500.0,0.0,30.138888888888886,15.429604166666666
512,2019-11-06,80.859375,2375.0,0.0,35.9375,19.366529605263157
512,2019-11-07,128.03125,2500.0,0.0,56.90277777777778,29.131377083333334
512,2019-11-08,125.09895833333333,2500.0,0.0,55.59953703703704,28.46418298611111
512,2019-11-09,36.348958333333336,725.0,0.0,16.15509259259259,28.519309147509574
512,2019-11-10,0.0,0.0,0.0,0.0,0.0
512,2019-11-11,66.60416666666667,1450.0,0.0,29.60185185185185,26.12873802681992
512,2019-11-12,116.16145833333333,2500.0,0.0,51.62731481481482,26.430603819444443
512,2019-11-13,110.88020833333333,2500.0,0.0,49.280092592592595,25.228943402777777
512,2019-11-14,84.65104166666667,2500.0,0.0,37.62268518518518,19.260933680555553
512,2019-11-15,75.78125,2475.0,0.0,33.68055555555556,17.416929713804713
512,2019-11-16,110.703125,2500.0,0.0,49.201388888888886,25.188651041666667
512,2019-11-17,103.515625,2500.0,0.0,46.00694444444444,23.553255208333333
512,2019-11-18,95.66666666666667,2500.0,0.0,42.51851851851852,21.767355555555554
512,2019-11-19,96.27083333333333,2500.0,0.0,42.78703703703704,21.90482361111111
512,2019-11-20,104.91145833333333,2500.0,0.0,46.62731481481481,23.87085381944444
512,2019-11-21,121.50520833333333,2500.0,0.0,54.00231481481481,27.64648506944444
512,2019-11-22,122.4375,2475.0,0.0,54.41666666666667,28.140012626262624
512,2019-11-23,108.27083333333333,2300.0,0.0,48.12037037037037,26.777416968599034
512,2019-11-24,104.796875,2500.0,0.0,46.576388888888886,23.844782291666668
512,2019-11-25,120.625,2500.0,0.0,53.61111111111111,27.44620833333333
512,2019-11-26,126.359375,2500.0,0.0,56.15972222222222,28.750969791666662
512,2019-11-27,122.99479166666667,2500.0,0.0,54.664351851851855,27.985414930555553
512,2019-11-28,116.71354166666667,2500.0,0.0,51.87268518518518,26.556221180555557
512,2019-11-29,101.93229166666667,2375.0,0.0,45.30324074074074,24.413677997076018
512,2019-11-30,98.125,2500.0,0.0,43.611111111111114,22.326708333333332
512,2019-12-01,75.72395833333333,2500.0,0.0,33.655092592592595,17.229724652777776
512,2019-12-02,42.994791666666664,2475.0,0.0,19.108796296296298,9.881563902918069
512,2019-12-03,73.8125,2500.0,0.0,32.80555555555556,16.794804166666665
512,2019-12-04,32.4375,1150.0,0.0,14.416666666666666,16.044809782608695
512,2019-12-05,0.0,0.0,0.0,0.0,0.0
512,2019-12-06,59.458333333333336,1450.0,0.0,26.425925925925924,23.325435823754788
512,2019-12-07,21.177083333333332,525.0,0.0,9.412037037037036,22.94520171957672
512,2019-12-08,5.307291666666667,150.0,0.0,2.3587962962962963,20.126429398148147
512,2019-12-09,0.0,0.0,0.0,0.0,0.0
512,2019-12-10,0.0,0.0,0.0,0.0,0.0
512,2019-12-11,0.0,0.0,0.0,0.0,0.0
512,2019-12-12,0.0,0.0,0.0,0.0,0.0
512,2019-12-13,0.0,0.0,0.0,0.0,0.0
512,2019-12-14,0.0,0.0,0.0,0.0,0.0
512,2019-12-15,0.0,0.0,0.0,0.0,0.0
512,2019-12-16,0.0,0.0,0.0,0.0,0.0
512,2019-12-17,0.0,0.0,0.0,0.0,0.0
512,2019-12-18,0.0,0.0,0.0,0.0,0.0
512,2019-12-19,0.0,0.0,0.0,0.0,0.0
512,2019-12-20,0.0,0.0,0.0,0.0,0.0
512,2019-12-21,0.0,0.0,0.0,0.0,0.0
512,2019-12-22,0.0,0.0,0.0,0.0,0.0
512,2019-12-23,0.0,0.0,0.0,0.0,0.0
512,2019-12-24,0.0,0.0,0.0,0.0,0.0
512,2019-12-25,0.0,0.0,0.0,0.0,0.0
512,2019-12-26,0.0,0.0,0.0,0.0,0.0
512,2019-12-27,0.0,0.0,0.0,0.0,0.0
512,2019-12-28,0.0,0.0,0.0,0.0,0.0
512,2019-12-29,0.0,0.0,0.0,0.0,0.0
512,2019-12-30,4.03125,75.0,0.0,1.7916666666666667,30.574791666666663
512,2019-12-31,0.0,0.0,0.0,0.0,0.0
512,2020-01-01,0.0,0.0,0.0,0.0,0.0
512,2020-01-02,0.0,0.0,0.0,0.0,0.0
512,2020-01-03,0.0,0.0,0.0,0.0,0.0
512,2020-01-04,0.0,0.0,0.0,0.0,0.0
512,2020-01-05,0.0,0.0,0.0,0.0,0.0
512,2020-01-06,0.0,0.0,0.0,0.0,0.0
512,2020-01-07,0.0,0.0,0.0,0.0,0.0
512,2020-01-08,0.0,0.0,0.0,0.0,0.0
512,2020-01-09,0.0,0.0,0.0,0.0,0.0
512,2020-01-10,0.0,0.0,0.0,0.0,0.0
512,2020-01-11,0.0,0.0,0.0,0.0,0.0
512,2020-01-12,0.0,0.0,0.0,0.0,0.0
512,2020-01-13,0.0,0.0,0.0,0.0,0.0
512,2020-01-14,0.0,0.0,0.0,0.0,0.0
512,2020-01-15,0.0,0.0,0.0,0.0,0.0
512,2020-01-16,0.0,0.0,0.0,0.0,0.0
512,2020-01-17,0.0,0.0,0.0,0.0,0.0
512,2020-01-18,0.0,0.0,0.0,0.0,0.0
512,2020-01-19,0.0,0.0,0.0,0.0,0.0
512,2020-01-20,0.0,0.0,0.0,0.0,0.0
512,2020-01-21,0.0,0.0,0.0,0.0,0.0
512,2020-01-22,0.0,0.0,0.0,0.0,0.0
512,2020-01-23,0.0,0.0,0.0,0.0,0.0
512,2020-01-24,0.0,0.0,0.0,0.0,0.0
512,2020-01-25,0.0,0.0,0.0,0.0,0.0
512,2020-01-26,0.0,0.0,0.0,0.0,0.0
512,2020-01-27,0.0,0.0,0.0,0.0,0.0
512,2020-01-28,0.0,0.0,0.0,0.0,0.0
512,2020-01-29,0.0,0.0,0.0,0.0,0.0
512,2020-01-30,0.0,0.0,0.0,0.0,0.0
512,2020-01-31,0.0,0.0,0.0,0.0,0.0
512,2020-02-01,0.0,0.0,0.0,0.0,0.0
512,2020-02-02,0.0,0.0,0.0,0.0,0.0
512,2020-02-03,0.0,0.0,0.0,0.0,0.0
512,2020-02-04,0.0,0.0,0.0,0.0,0.0
512,2020-02-05,0.0,0.0,0.0,0.0,0.0
512,2020-02-06,0.0,0.0,0.0,0.0,0.0
512,2020-02-07,0.0,0.0,0.0,0.0,0.0
512,2020-02-08,0.0,0.0,0.0,0.0,0.0
512,2020-02-09,0.0,0.0,0.0,0.0,0.0
512,2020-02-10,0.0,0.0,0.0,0.0,0.0
512,2020-02-11,0.0,0.0,0.0,0.0,0.0
512,2020-02-12,0.0,0.0,0.0,0.0,0.0
512,2020-02-13,0.0,0.0,0.0,0.0,0.0
512,2020-02-14,0.0,0.0,0.0,0.0,0.0
512,2020-02-15,0.0,0.0,0.0,0.0,0.0
512,2020-02-16,0.0,0.0,0.0,0.0,0.0
512,2020-02-17,0.0,0.0,0.0,0.0,0.0
512,2020-02-18,0.0,0.0,0.0,0.0,0.0
512,2020-02-19,0.0,1450.0,0.0,0.0,0.0
512,2020-02-20,0.0,1375.0,0.0,0.0,0.0
512,2020-02-21,0.0,0.0,0.0,0.0,0.0
512,2020-02-22,0.0,0.0,0.0,0.0,0.0
512,2020-02-23,0.0,0.0,0.0,0.0,0.0
512,2020-02-24,0.0,0.0,0.0,0.0,0.0
512,2020-02-25,0.0,0.0,0.0,0.0,0.0
512,2020-02-26,0.0,0.0,0.0,0.0,0.0
512,2020-02-27,0.0,0.0,0.0,0.0,0.0
512,2020-02-28,0.0,0.0,0.0,0.0,0.0
512,2020-02-29,0.0,0.0,0.0,0.0,0.0
512,2020-03-01,0.0,0.0,0.0,0.0,0.0
512,2020-03-02,0.0,0.0,0.0,0.0,0.0
512,2020-03-03,0.0,0.0,0.0,0.0,0.0
512,2020-03-04,0.0,0.0,0.0,0.0,0.0
512,2020-03-05,0.0,0.0,0.0,0.0,0.0
512,2020-03-06,0.0,0.0,0.0,0.0,0.0
512,2020-03-07,0.0,0.0,0.0,0.0,0.0
512,2020-03-08,0.0,0.0,0.0,0.0,0.0
512,2020-03-09,0.0,0.0,0.0,0.0,0.0
512,2020-03-10,0.0,0.0,0.0,0.0,0.0
512,2020-03-11,0.0,0.0,0.0,0.0,0.0
512,2020-03-12,0.0,0.0,0.0,0.0,0.0
512,2020-03-13,0.0,0.0,0.0,0.0,0.0
512,2020-03-14,0.0,0.0,0.0,0.0,0.0
512,2020-03-15,0.0,0.0,0.0,0.0,0.0
512,2020-03-16,0.0,0.0,0.0,0.0,0.0
512,2020-03-17,0.0,0.0,0.0,0.0,0.0
512,2020-03-18,0.0,0.0,0.0,0.0,0.0
512,2020-03-19,0.0,0.0,0.0,0.0,0.0
512,2020-03-20,0.0,0.0,0.0,0.0,0.0
512,2020-03-21,0.0,0.0,0.0,0.0,0.0
512,2020-03-22,0.0,0.0,0.0,0.0,0.0
512,2020-03-23,0.0,0.0,0.0,0.0,0.0
512,2020-03-24,0.0,0.0,0.0,0.0,0.0
512,2020-03-25,0.0,0.0,0.0,0.0,0.0
512,2020-03-26,0.0,75.0,0.0,0.0,0.0
512,2020-03-27,0.0,300.0,0.0,0.0,0.0
512,2020-03-28,0.0,1825.0,0.0,0.0,0.0
512,2020-03-29,0.0,0.0,0.0,0.0,0.0
512,2020-03-30,0.0,0.0,0.0,0.0,0.0
512,2020-03-31,0.0,0.0,0.0,0.0,0.0
512,2020-04-01,0.0,800.0,0.0,0.0,0.0
512,2020-04-02,0.0,1675.0,0.0,0.0,0.0
512,2020-04-03,0.0,1800.0,0.0,0.0,0.0
512,2020-04-04,0.0,0.0,0.0,0.0,0.0
512,2020-04-05,0.0,0.0,0.0,0.0,0.0
512,2020-04-06,0.0,2150.0,0.0,0.0,0.0
512,2020-04-07,0.0,0.0,0.0,0.0,0.0
512,2020-04-08,0.0,0.0,0.0,0.0,0.0
512,2020-04-09,0.0,0.0,0.0,0.0,0.0
512,2020-04-10,0.0,0.0,0.0,0.0,0.0
512,2020-04-11,0.0,0.0,0.0,0.0,0.0
512,2020-04-12,0.0,66.66666666666667,0.0,0.0,0.0
512,2020-04-13,0.0,0.0,0.0,0.0,0.0
512,2020-04-14,0.0,0.0,0.0,0.0,0.0
512,2020-04-15,0.0,0.0,0.0,0.0,0.0
512,2020-04-16,0.0,0.0,0.0,0.0,0.0
512,2020-04-17,0.0,0.0,0.0,0.0,0.0
512,2020-04-18,0.0,0.0,0.0,0.0,0.0
512,2020-04-19,0.0,0.0,0.0,0.0,0.0
512,2020-04-20,0.0,0.0,0.0,0.0,0.0
512,2020-04-21,0.0,0.0,0.0,0.0,0.0
512,2020-04-22,0.0,0.0,0.0,0.0,0.0
512,2020-04-23,0.0,0.0,0.0,0.0,0.0
512,2020-04-24,0.0,0.0,0.0,0.0,0.0
512,2020-04-25,0.0,0.0,0.0,0.0,0.0
512,2020-04-26,0.0,0.0,0.0,0.0,0.0
512,2020-04-27,0.0,0.0,0.0,0.0,0.0
512,2020-04-28,10.854166666666666,466.6666666666667,0.0,4.824074074074074,13.23045386904762
512,2020-04-29,62.09375,900.0,0.0,27.59722222222222,39.245549768518515
512,2020-04-30,0.0,0.0,0.0,0.0,0.0
512,2020-05-01,0.0,0.0,0.0,0.0,0.0
512,2020-05-02,14.151041666666666,758.3333333333334,0.0,6.289351851851851,10.61483630952381
512,2020-05-03,6.635416666666667,266.6666666666667,0.0,2.949074074074074,14.154173177083331
512,2020-05-04,0.0,0.0,0.0,0.0,0.0
512,2020-05-05,0.0,0.0,0.0,0.0,0.0
512,2020-05-06,0.0,0.0,0.0,0.0,0.0
512,2020-05-07,0.0,0.0,0.0,0.0,0.0
512,2020-05-08,0.0,0.0,0.0,0.0,0.0
512,2020-05-09,0.0,0.0,0.0,0.0,0.0
512,2020-05-10,0.0,0.0,0.0,0.0,0.0
512,2020-05-11,0.0,0.0,0.0,0.0,0.0
512,2020-05-12,0.0,0.0,0.0,0.0,0.0
512,2020-05-13,0.0,0.0,0.0,0.0,0.0
512,2020-05-14,0.0,0.0,0.0,0.0,0.0
512,2020-05-15,0.0,0.0,0.0,0.0,0.0
512,2020-05-16,0.0,0.0,0.0,0.0,0.0
512,2020-05-17,0.0,0.0,0.0,0.0,0.0
512,2020-05-18,0.0,0.0,0.0,0.0,0.0
512,2020-05-19,0.0,0.0,0.0,0.0,0.0
512,2020-05-20,0.0,0.0,0.0,0.0,0.0
512,2020-05-21,0.0,0.0,0.0,0.0,0.0
512,2020-05-22,0.0,0.0,0.0,0.0,0.0
512,2020-05-23,6.307291666666667,100.0,0.0,2.803240740740741,35.87797743055556
512,2020-05-24,0.0,0.0,0.0,0.0,0.0
512,2020-05-25,0.0,0.0,0.0,0.0,0.0
512,2020-05-26,0.0,0.0,0.0,0.0,0.0
512,2020-05-27,0.0,0.0,0.0,0.0,0.0
512,2020-05-28,0.0,0.0,0.0,0.0,0.0
512,2020-05-29,0.0,0.0,0.0,0.0,0.0
512,2020-05-30,0.0,1816.6666666666667,0.0,0.0,0.0
512,2020-05-31,0.0,0.0,0.0,0.0,0.0
512,2020-06-01,0.0,0.0,0.0,0.0,0.0
512,2020-06-02,0.0,0.0,0.0,0.0,0.0
512,2020-06-03,0.0,0.0,0.0,0.0,0.0
512,2020-06-04,0.0,0.0,0.0,0.0,0.0
512,2020-06-05,0.0,0.0,0.0,0.0,0.0
512,2020-06-06,0.0,0.0,0.0,0.0,0.0
512,2020-06-07,45.09375,1091.6666666666667,0.0,20.041666666666664,23.49694179389313
512,2020-06-08,0.0,0.0,0.0,0.0,0.0
512,2020-06-09,14.25,725.0,0.0,6.333333333333334,11.18051724137931
